Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,105.0
113623,Meadow Way,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,202.8
113623,Meadow Way,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,147.3
113623,Meadow Way,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,146.0
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.56
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.79
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.6
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,15.75
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.85
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,41.0,N Current (RMS),A,32.5
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,52.6
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,65.4
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,57.2
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.93
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,32.0,L3 Active Power,kW,24.06
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,32.0,L2 Active Power,kW,18.94
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,32.0,L1 Active Power,kW,13.55
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,32.0,N Current (RMS),A,54.2
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,32.0,L3 Current (RMS),A,98.8
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,32.0,L2 Current (RMS),A,78.1
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,32.0,L1 Current (RMS),A,56.4
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.12
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,0.95
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.38
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,31.0,N Current (RMS),A,22.1
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,14.7
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.9
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.05
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.93
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,21.0,N Current (RMS),A,11.9
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.68
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.61
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-08 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113623,Meadow Way,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,28.8
113623,Meadow Way,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
113623,Meadow Way,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
113623,Meadow Way,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
113623,Meadow Way,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
113623,Meadow Way,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,45.36
113623,Meadow Way,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,40.66
113623,Meadow Way,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,39.33
113623,Meadow Way,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,89.6
113623,Meadow Way,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,185.8
113623,Meadow Way,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,167.1
113623,Meadow Way,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,162.2
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.44
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.76
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.94
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,22.27
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.99
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,41.0,N Current (RMS),A,51.4
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,54.8
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,90.5
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,53.2
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,32.0,L3 Active Power,kW,22.71
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,32.0,L2 Active Power,kW,15.56
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,32.0,L1 Active Power,kW,11.47
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,32.0,N Current (RMS),A,57.7
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,32.0,L3 Current (RMS),A,93.9
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,32.0,L2 Current (RMS),A,65.2
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,32.0,L1 Current (RMS),A,47.6
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.89
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.76
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.21
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,31.0,N Current (RMS),A,15.9
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.67
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.22
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.3
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,21.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.85
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.77
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.82
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,11.0,N Current (RMS),A,12.2
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.5
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-08 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113623,Meadow Way,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,28.8
113623,Meadow Way,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
113623,Meadow Way,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
113623,Meadow Way,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
113623,Meadow Way,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
113623,Meadow Way,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,45.05
113623,Meadow Way,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,45.57
113623,Meadow Way,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,34.78
113623,Meadow Way,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,100.4
113623,Meadow Way,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,185.3
113623,Meadow Way,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,186.4
113623,Meadow Way,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,143.6
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.35
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.54
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.54
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,15.46
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,20.02
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,41.0,N Current (RMS),A,41.6
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,57.0
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,66.3
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,81.6
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-3.04
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.0
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,32.0,L3 Active Power,kW,21.49
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,32.0,L2 Active Power,kW,14.8
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,32.0,L1 Active Power,kW,10.99
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,32.0,N Current (RMS),A,54.6
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,32.0,L3 Current (RMS),A,89.4
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,32.0,L2 Current (RMS),A,62.0
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,32.0,L1 Current (RMS),A,45.9
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.53
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.13
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.45
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,31.0,N Current (RMS),A,19.2
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,24.2
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,19.9
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.6
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.62
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.54
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,21.0,N Current (RMS),A,15.6
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.44
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.74
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.78
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,11.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,13.4
113623,Meadow Way,2023-08-08 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113623,Meadow Way,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,28.7
113623,Meadow Way,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
113623,Meadow Way,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
113623,Meadow Way,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
113623,Meadow Way,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,47.61
113623,Meadow Way,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,39.75
113623,Meadow Way,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,41.78
113623,Meadow Way,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,93.6
113623,Meadow Way,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,195.2
113623,Meadow Way,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,164.1
113623,Meadow Way,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,171.2
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.09
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.4
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,14.43
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.62
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.37
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,41.0,N Current (RMS),A,24.3
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,60.3
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,48.4
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,50.8
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.84
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.77
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,32.0,L3 Active Power,kW,23.82
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,32.0,L2 Active Power,kW,17.06
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,32.0,L1 Active Power,kW,12.88
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,32.0,N Current (RMS),A,56.9
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,32.0,L3 Current (RMS),A,98.4
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,32.0,L2 Current (RMS),A,71.9
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,32.0,L1 Current (RMS),A,53.7
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.13
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.71
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.62
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,31.0,N Current (RMS),A,14.3
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,14.9
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,17.3
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.1
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.72
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.56
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,21.0,N Current (RMS),A,12.5
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.66
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.35
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.23
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,11.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,15.0
113623,Meadow Way,2023-08-08 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,28.6
113623,Meadow Way,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
113623,Meadow Way,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
113623,Meadow Way,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
113623,Meadow Way,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113623,Meadow Way,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,48.15
113623,Meadow Way,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,39.47
113623,Meadow Way,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,36.65
113623,Meadow Way,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,98.3
113623,Meadow Way,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,197.6
113623,Meadow Way,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,163.1
113623,Meadow Way,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,150.6
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.66
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.33
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.65
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,11.54
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.68
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,41.0,N Current (RMS),A,24.9
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,57.3
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,47.8
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,48.3
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.31
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,32.0,L3 Active Power,kW,22.29
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,32.0,L2 Active Power,kW,14.75
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,32.0,L1 Active Power,kW,12.75
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,32.0,N Current (RMS),A,57.5
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,32.0,L3 Current (RMS),A,91.8
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,32.0,L2 Current (RMS),A,61.7
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,32.0,L1 Current (RMS),A,53.2
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.75
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.34
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.0
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,31.0,N Current (RMS),A,21.9
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.7
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,19.2
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,27.5
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.66
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.64
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.15
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,21.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.1
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.51
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,11.0,N Current (RMS),A,18.8
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,20.0
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-08 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113623,Meadow Way,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,28.6
113623,Meadow Way,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
113623,Meadow Way,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
113623,Meadow Way,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113623,Meadow Way,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,45.87
113623,Meadow Way,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,33.3
113623,Meadow Way,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,36.23
113623,Meadow Way,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,100.3
113623,Meadow Way,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,188.5
113623,Meadow Way,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,137.7
113623,Meadow Way,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,148.9
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.65
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.1
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.38
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.68
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.13
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,41.0,N Current (RMS),A,28.6
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,52.8
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,48.5
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,50.8
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.76
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,32.0,L3 Active Power,kW,23.95
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,32.0,L2 Active Power,kW,16.02
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,32.0,L1 Active Power,kW,13.02
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,32.0,N Current (RMS),A,58.9
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,32.0,L3 Current (RMS),A,98.6
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,32.0,L2 Current (RMS),A,67.1
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,32.0,L1 Current (RMS),A,54.1
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.39
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.01
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,12.91
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,31.0,N Current (RMS),A,46.2
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,16.4
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,26.0
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,58.2
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.07
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.22
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,21.0,N Current (RMS),A,14.1
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.2
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.82
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.5
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-08 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113623,Meadow Way,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,28.6
113623,Meadow Way,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
113623,Meadow Way,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
113623,Meadow Way,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
113623,Meadow Way,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
113623,Meadow Way,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
113623,Meadow Way,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,44.62
113623,Meadow Way,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,35.7
113623,Meadow Way,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,43.84
113623,Meadow Way,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,95.9
113623,Meadow Way,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,183.7
113623,Meadow Way,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,147.6
113623,Meadow Way,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,181.6
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.42
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.35
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.12
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.23
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,15.65
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,41.0,N Current (RMS),A,35.0
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,50.9
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,50.8
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,66.1
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.76
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,32.0,L3 Active Power,kW,22.36
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,32.0,L2 Active Power,kW,15.25
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,32.0,L1 Active Power,kW,12.55
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,32.0,N Current (RMS),A,57.6
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,32.0,L3 Current (RMS),A,92.0
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,32.0,L2 Current (RMS),A,64.0
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,32.0,L1 Current (RMS),A,52.3
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.85
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.08
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,16.13
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,31.0,N Current (RMS),A,54.1
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,23.0
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,65.8
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.71
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.2
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,21.0,N Current (RMS),A,20.9
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.5
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.87
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.6
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-08 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113623,Meadow Way,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,28.6
113623,Meadow Way,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
113623,Meadow Way,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
113623,Meadow Way,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
113623,Meadow Way,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
113623,Meadow Way,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
113623,Meadow Way,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,41.91
113623,Meadow Way,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,34.56
113623,Meadow Way,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,52.09
113623,Meadow Way,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,107.1
113623,Meadow Way,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,172.5
113623,Meadow Way,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,143.3
113623,Meadow Way,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,212.9
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.19
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.17
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.99
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.89
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.75
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,41.0,N Current (RMS),A,28.0
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,58.6
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,45.2
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,44.4
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.97
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,32.0,L3 Active Power,kW,23.94
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,32.0,L2 Active Power,kW,17.58
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,32.0,L1 Active Power,kW,14.72
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,32.0,N Current (RMS),A,56.1
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,32.0,L3 Current (RMS),A,98.2
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,32.0,L2 Current (RMS),A,73.8
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,32.0,L1 Current (RMS),A,60.9
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.8
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.21
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.59
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,31.0,N Current (RMS),A,37.8
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,19.6
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,44.2
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.79
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.75
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,21.0,N Current (RMS),A,25.5
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.99
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,9.1
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-08 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113623,Meadow Way,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
113623,Meadow Way,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
113623,Meadow Way,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
113623,Meadow Way,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
113623,Meadow Way,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
113623,Meadow Way,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,47.5
113623,Meadow Way,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,34.85
113623,Meadow Way,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,44.45
113623,Meadow Way,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,105.3
113623,Meadow Way,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,195.0
113623,Meadow Way,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,144.6
113623,Meadow Way,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,183.1
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.73
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.83
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.91
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,14.74
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.83
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,41.0,N Current (RMS),A,33.1
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,50.1
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,60.7
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,45.0
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.13
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,32.0,L3 Active Power,kW,28.16
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,32.0,L2 Active Power,kW,18.64
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,32.0,L1 Active Power,kW,13.53
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,32.0,N Current (RMS),A,70.1
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,32.0,L3 Current (RMS),A,115.5
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,32.0,L2 Current (RMS),A,77.5
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,32.0,L1 Current (RMS),A,56.7
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.83
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.28
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.36
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,31.0,N Current (RMS),A,20.7
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,16.2
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,27.3
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.73
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.25
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.78
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,21.0,N Current (RMS),A,14.3
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.3
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.25
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,11.0,N Current (RMS),A,13.5
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-08 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
