Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
113623,Meadow Way,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
113623,Meadow Way,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
113623,Meadow Way,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
113623,Meadow Way,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,48.89
113623,Meadow Way,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,38.86
113623,Meadow Way,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,36.95
113623,Meadow Way,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,99.0
113623,Meadow Way,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,200.4
113623,Meadow Way,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,160.0
113623,Meadow Way,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,152.3
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.08
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.79
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.76
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,16.25
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.54
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,41.0,N Current (RMS),A,39.4
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,49.9
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,66.7
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,43.6
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.62
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,32.0,L3 Active Power,kW,28.32
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,32.0,L2 Active Power,kW,17.26
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,32.0,L1 Active Power,kW,14.86
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,32.0,N Current (RMS),A,66.4
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,32.0,L3 Current (RMS),A,115.7
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,32.0,L2 Current (RMS),A,71.4
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,32.0,L1 Current (RMS),A,61.8
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.99
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.14
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.22
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,31.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,18.2
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,18.8
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,22.8
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.36
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.6
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,21.0,N Current (RMS),A,10.6
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,6.53
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.18
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,11.0,N Current (RMS),A,26.5
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,28.1
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-08 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
113623,Meadow Way,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
113623,Meadow Way,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
113623,Meadow Way,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
113623,Meadow Way,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
113623,Meadow Way,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
113623,Meadow Way,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,52.96
113623,Meadow Way,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,39.93
113623,Meadow Way,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,36.41
113623,Meadow Way,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,111.0
113623,Meadow Way,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,217.1
113623,Meadow Way,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,163.7
113623,Meadow Way,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,149.8
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.12
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.37
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.02
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,17.94
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.43
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,41.0,N Current (RMS),A,44.5
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,54.8
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,73.5
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,43.2
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,32.0,L3 Active Power,kW,25.84
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,32.0,L2 Active Power,kW,15.22
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,32.0,L1 Active Power,kW,13.72
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,32.0,N Current (RMS),A,61.2
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,32.0,L3 Current (RMS),A,105.8
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,32.0,L2 Current (RMS),A,63.4
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,32.0,L1 Current (RMS),A,57.4
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.44
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.26
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.5
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,31.0,N Current (RMS),A,19.9
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,15.6
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,20.1
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,28.0
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.98
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.3
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,21.0,N Current (RMS),A,9.1
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.0
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.3
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.99
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.69
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,11.0,N Current (RMS),A,21.7
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,24.9
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-08 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,16.7
113623,Meadow Way,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
113623,Meadow Way,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
113623,Meadow Way,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
113623,Meadow Way,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
113623,Meadow Way,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
113623,Meadow Way,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
113623,Meadow Way,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,50.28
113623,Meadow Way,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,39.59
113623,Meadow Way,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,37.65
113623,Meadow Way,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,102.7
113623,Meadow Way,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,206.2
113623,Meadow Way,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,163.0
113623,Meadow Way,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,155.4
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.54
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.53
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,13.61
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,19.7
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.53
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,41.0,N Current (RMS),A,48.5
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,58.0
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,80.4
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,47.5
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,32.0,L3 Active Power,kW,23.55
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,32.0,L2 Active Power,kW,19.92
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,32.0,L1 Active Power,kW,14.77
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,32.0,N Current (RMS),A,50.0
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,32.0,L3 Current (RMS),A,97.0
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,32.0,L2 Current (RMS),A,82.6
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,32.0,L1 Current (RMS),A,61.8
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.1
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.83
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.64
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,31.0,N Current (RMS),A,18.8
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,21.8
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,25.0
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.03
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.52
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.19
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,21.0,N Current (RMS),A,13.2
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.6
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.0
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.88
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,11.0,N Current (RMS),A,21.7
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,24.8
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-08 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,20.2
113623,Meadow Way,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
113623,Meadow Way,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
113623,Meadow Way,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
113623,Meadow Way,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
113623,Meadow Way,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
113623,Meadow Way,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,48.28
113623,Meadow Way,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,48.92
113623,Meadow Way,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,41.02
113623,Meadow Way,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,97.9
113623,Meadow Way,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,197.9
113623,Meadow Way,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,200.6
113623,Meadow Way,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,168.7
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.41
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.25
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.07
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,16.83
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.55
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,41.0,N Current (RMS),A,36.6
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,54.8
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,69.2
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,47.8
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.82
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,32.0,L3 Active Power,kW,24.94
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,32.0,L2 Active Power,kW,17.94
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,32.0,L1 Active Power,kW,14.27
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,32.0,N Current (RMS),A,53.9
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,32.0,L3 Current (RMS),A,102.6
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,32.0,L2 Current (RMS),A,74.2
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,32.0,L1 Current (RMS),A,58.9
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.36
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.25
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.41
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,31.0,N Current (RMS),A,16.4
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,22.7
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,19.4
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.53
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.95
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,21.0,N Current (RMS),A,23.2
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.61
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.09
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,11.0,N Current (RMS),A,24.7
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,27.5
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-08 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,20.9
113623,Meadow Way,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
113623,Meadow Way,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
113623,Meadow Way,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
113623,Meadow Way,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
113623,Meadow Way,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,52.51
113623,Meadow Way,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,41.9
113623,Meadow Way,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,40.28
113623,Meadow Way,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,99.6
113623,Meadow Way,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,215.5
113623,Meadow Way,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,172.0
113623,Meadow Way,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,165.2
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.03
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.93
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.43
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.59
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.23
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,41.0,N Current (RMS),A,29.1
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,60.1
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,59.6
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,50.6
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,32.0,L3 Active Power,kW,25.41
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,32.0,L2 Active Power,kW,16.73
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,32.0,L1 Active Power,kW,14.74
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,32.0,N Current (RMS),A,53.0
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,32.0,L3 Current (RMS),A,103.8
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,32.0,L2 Current (RMS),A,69.4
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,32.0,L1 Current (RMS),A,60.8
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.69
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.83
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.58
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,31.0,N Current (RMS),A,17.1
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,21.9
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.53
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.78
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.64
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,21.0,N Current (RMS),A,22.8
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.9
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.98
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.76
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,11.0,N Current (RMS),A,27.1
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,29.0
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-08 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.2
113623,Meadow Way,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
113623,Meadow Way,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
113623,Meadow Way,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
113623,Meadow Way,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
113623,Meadow Way,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
113623,Meadow Way,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,55.05
113623,Meadow Way,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,37.83
113623,Meadow Way,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,40.96
113623,Meadow Way,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,102.2
113623,Meadow Way,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,224.8
113623,Meadow Way,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,155.6
113623,Meadow Way,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,167.6
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.36
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,17.45
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.32
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.2
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,41.0,N Current (RMS),A,35.6
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,72.1
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,50.9
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,46.4
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,32.0,L3 Active Power,kW,23.63
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,32.0,L2 Active Power,kW,16.79
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,32.0,L1 Active Power,kW,19.49
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,32.0,N Current (RMS),A,45.0
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,32.0,L3 Current (RMS),A,96.7
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,32.0,L2 Current (RMS),A,69.3
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,32.0,L1 Current (RMS),A,79.9
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.95
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.07
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.49
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,31.0,N Current (RMS),A,18.8
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,18.0
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,29.7
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,23.8
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.53
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.93
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.97
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,21.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.5
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.2
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.92
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.75
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,11.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,17.9
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-08 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113623,Meadow Way,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
113623,Meadow Way,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
113623,Meadow Way,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
113623,Meadow Way,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
113623,Meadow Way,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
113623,Meadow Way,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,53.48
113623,Meadow Way,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,38.07
113623,Meadow Way,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,41.9
113623,Meadow Way,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,100.5
113623,Meadow Way,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,218.3
113623,Meadow Way,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,156.3
113623,Meadow Way,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,171.3
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.35
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.29
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.31
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.9
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,41.0,N Current (RMS),A,29.0
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,55.9
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,50.7
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,49.9
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.88
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.79
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,32.0,L3 Active Power,kW,24.02
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,32.0,L2 Active Power,kW,19.76
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,32.0,L1 Active Power,kW,25.79
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,32.0,N Current (RMS),A,43.1
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,32.0,L3 Current (RMS),A,98.2
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,32.0,L2 Current (RMS),A,81.3
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,32.0,L1 Current (RMS),A,104.9
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.12
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.16
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.53
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,31.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,15.1
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,22.3
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,20.3
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.01
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.22
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.94
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,21.0,N Current (RMS),A,15.2
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.85
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.8
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.2
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-08 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
113623,Meadow Way,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,28.2
113623,Meadow Way,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
113623,Meadow Way,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
113623,Meadow Way,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
113623,Meadow Way,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
113623,Meadow Way,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
113623,Meadow Way,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,46.3
113623,Meadow Way,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,39.39
113623,Meadow Way,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,46.97
113623,Meadow Way,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,85.8
113623,Meadow Way,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,189.7
113623,Meadow Way,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,161.4
113623,Meadow Way,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,191.7
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.22
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.33
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.94
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,14.23
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.22
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,41.0,N Current (RMS),A,34.4
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,55.0
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,58.5
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,42.5
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,1.08
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,32.0,L3 Active Power,kW,26.8
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,32.0,L2 Active Power,kW,18.7
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,32.0,L1 Active Power,kW,18.26
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,32.0,N Current (RMS),A,47.0
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,32.0,L3 Current (RMS),A,109.9
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,32.0,L2 Current (RMS),A,77.1
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,32.0,L1 Current (RMS),A,77.4
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.93
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,6.16
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.51
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,31.0,N Current (RMS),A,19.9
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,27.2
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,20.1
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.41
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.28
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.63
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,21.0,N Current (RMS),A,11.9
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.8
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.12
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.4
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.25
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,11.0,N Current (RMS),A,10.1
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-08 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
113623,Meadow Way,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,28.1
113623,Meadow Way,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
113623,Meadow Way,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
113623,Meadow Way,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
113623,Meadow Way,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
113623,Meadow Way,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
113623,Meadow Way,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,48.2
113623,Meadow Way,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,41.77
113623,Meadow Way,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,37.88
113623,Meadow Way,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,90.0
113623,Meadow Way,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,197.8
113623,Meadow Way,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,171.7
113623,Meadow Way,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,158.0
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.45
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.14
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,14.91
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.9
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,41.0,N Current (RMS),A,37.5
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,60.1
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,61.6
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,45.6
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.95
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,32.0,L3 Active Power,kW,23.45
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,32.0,L2 Active Power,kW,19.69
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,32.0,L1 Active Power,kW,12.17
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,32.0,N Current (RMS),A,50.6
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,32.0,L3 Current (RMS),A,96.2
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,32.0,L2 Current (RMS),A,81.3
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,32.0,L1 Current (RMS),A,50.5
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.44
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.91
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.95
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,31.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,16.4
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,19.3
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,14.4
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.58
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.29
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.62
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,21.0,N Current (RMS),A,12.1
