Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.3
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.89
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.36
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.91
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,11.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-08 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
113623,Meadow Way,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,28.0
113623,Meadow Way,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
113623,Meadow Way,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
113623,Meadow Way,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
113623,Meadow Way,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
113623,Meadow Way,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
113623,Meadow Way,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,47.49
113623,Meadow Way,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,42.16
113623,Meadow Way,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,31.56
113623,Meadow Way,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,105.8
113623,Meadow Way,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,195.8
113623,Meadow Way,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,173.1
113623,Meadow Way,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,132.1
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.57
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.56
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.24
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,13.98
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.03
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,41.0,N Current (RMS),A,30.6
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,51.5
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,58.1
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,46.0
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,1.09
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.76
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,32.0,L3 Active Power,kW,26.66
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,32.0,L2 Active Power,kW,19.79
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,32.0,L1 Active Power,kW,16.79
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,32.0,N Current (RMS),A,48.6
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,32.0,L3 Current (RMS),A,109.4
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,32.0,L2 Current (RMS),A,82.0
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,32.0,L1 Current (RMS),A,68.8
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.4
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.21
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.26
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,31.0,N Current (RMS),A,21.0
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,28.9
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.01
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.22
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.97
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,21.0,N Current (RMS),A,17.6
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.35
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.79
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.78
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,11.0,N Current (RMS),A,14.6
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,15.8
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.6
113623,Meadow Way,2023-08-08 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113623,Meadow Way,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,28.0
113623,Meadow Way,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
113623,Meadow Way,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
113623,Meadow Way,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
113623,Meadow Way,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
113623,Meadow Way,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
113623,Meadow Way,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
113623,Meadow Way,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,53.66
113623,Meadow Way,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,39.99
113623,Meadow Way,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,37.83
113623,Meadow Way,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,102.5
113623,Meadow Way,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,220.6
113623,Meadow Way,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,165.1
113623,Meadow Way,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,156.5
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.73
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.16
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,13.44
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.69
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,41.0,N Current (RMS),A,33.0
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,55.6
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,55.8
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,44.8
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.72
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,32.0,L3 Active Power,kW,30.53
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,32.0,L2 Active Power,kW,26.7
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,32.0,L1 Active Power,kW,14.62
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,32.0,N Current (RMS),A,69.7
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,32.0,L3 Current (RMS),A,125.3
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,32.0,L2 Current (RMS),A,110.2
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,32.0,L1 Current (RMS),A,60.7
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.69
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.62
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.54
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,31.0,N Current (RMS),A,21.2
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,28.7
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,17.6
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.16
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.09
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.25
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,21.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.85
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.52
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.45
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,11.0,N Current (RMS),A,14.0
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,17.5
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-08 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,28.0
113623,Meadow Way,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
113623,Meadow Way,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
113623,Meadow Way,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
113623,Meadow Way,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
113623,Meadow Way,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
113623,Meadow Way,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,58.4
113623,Meadow Way,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,47.37
113623,Meadow Way,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,37.56
113623,Meadow Way,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,116.2
113623,Meadow Way,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,239.7
113623,Meadow Way,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,195.0
113623,Meadow Way,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,155.4
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.0
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.94
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.11
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.41
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,41.0,N Current (RMS),A,26.4
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,50.3
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,46.2
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,47.6
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.85
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,32.0,L3 Active Power,kW,25.11
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,32.0,L2 Active Power,kW,19.61
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,32.0,L1 Active Power,kW,12.66
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,32.0,N Current (RMS),A,58.2
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,32.0,L3 Current (RMS),A,103.3
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,32.0,L2 Current (RMS),A,81.7
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,32.0,L1 Current (RMS),A,52.8
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.76
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.94
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.1
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,31.0,N Current (RMS),A,20.2
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,27.3
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,18.0
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.26
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.53
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.2
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,21.0,N Current (RMS),A,14.3
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.2
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.69
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.57
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.88
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,11.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-08 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,27.9
113623,Meadow Way,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
113623,Meadow Way,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
113623,Meadow Way,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
113623,Meadow Way,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
113623,Meadow Way,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
113623,Meadow Way,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
113623,Meadow Way,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,50.76
113623,Meadow Way,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,37.76
113623,Meadow Way,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,35.26
113623,Meadow Way,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,105.3
113623,Meadow Way,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,208.8
113623,Meadow Way,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,156.8
113623,Meadow Way,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,146.6
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.59
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.11
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.5
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.81
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.92
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,41.0,N Current (RMS),A,27.9
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,52.9
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,49.4
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,45.5
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.11
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,32.0,L3 Active Power,kW,22.12
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,32.0,L2 Active Power,kW,19.27
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,32.0,L1 Active Power,kW,10.85
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,32.0,N Current (RMS),A,58.2
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,32.0,L3 Current (RMS),A,91.2
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,32.0,L2 Current (RMS),A,79.9
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,32.0,L1 Current (RMS),A,45.2
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.0
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.6
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.56
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,31.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,24.5
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.84
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.85
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.65
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,21.0,N Current (RMS),A,14.7
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.75
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.19
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,11.0,N Current (RMS),A,9.5
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,13.6
113623,Meadow Way,2023-08-08 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.1
113623,Meadow Way,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,27.9
113623,Meadow Way,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
113623,Meadow Way,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
113623,Meadow Way,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
113623,Meadow Way,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
113623,Meadow Way,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
113623,Meadow Way,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
113623,Meadow Way,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,45.22
113623,Meadow Way,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,38.72
113623,Meadow Way,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,33.94
113623,Meadow Way,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,97.9
113623,Meadow Way,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,187.1
113623,Meadow Way,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,160.3
113623,Meadow Way,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,141.0
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.03
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,10.77
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.9
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.93
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,41.0,N Current (RMS),A,30.0
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,45.7
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,53.6
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.99
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,32.0,L3 Active Power,kW,20.77
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,32.0,L2 Active Power,kW,20.97
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,32.0,L1 Active Power,kW,12.75
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,32.0,N Current (RMS),A,51.6
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,32.0,L3 Current (RMS),A,86.2
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,32.0,L2 Current (RMS),A,86.7
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,32.0,L1 Current (RMS),A,53.4
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.7
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.55
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.66
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,31.0,N Current (RMS),A,16.2
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,16.8
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.64
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.08
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.81
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,21.0,N Current (RMS),A,16.0
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.61
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.44
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,11.0,N Current (RMS),A,10.2
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-08 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
113623,Meadow Way,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,27.8
113623,Meadow Way,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
113623,Meadow Way,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
113623,Meadow Way,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
113623,Meadow Way,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
113623,Meadow Way,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
113623,Meadow Way,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,39.49
113623,Meadow Way,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,39.66
113623,Meadow Way,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,35.59
113623,Meadow Way,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,87.8
113623,Meadow Way,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,164.2
113623,Meadow Way,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,164.4
113623,Meadow Way,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,148.0
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.69
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,11.42
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,12.96
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.16
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,41.0,N Current (RMS),A,32.1
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,48.7
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,54.0
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,42.3
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,32.0,L3 Active Power,kW,21.8
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,32.0,L2 Active Power,kW,18.69
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,32.0,L1 Active Power,kW,11.79
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,32.0,N Current (RMS),A,50.2
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,32.0,L3 Current (RMS),A,89.7
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,32.0,L2 Current (RMS),A,77.9
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,32.0,L1 Current (RMS),A,49.0
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.17
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.56
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.35
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,31.0,N Current (RMS),A,15.7
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,20.0
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,19.6
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.67
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.31
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.52
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,21.0,N Current (RMS),A,13.2
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.7
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.85
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.98
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,11.0,N Current (RMS),A,12.7
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-08 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,27.8
113623,Meadow Way,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
113623,Meadow Way,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
113623,Meadow Way,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
113623,Meadow Way,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
113623,Meadow Way,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
113623,Meadow Way,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
113623,Meadow Way,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,43.92
113623,Meadow Way,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,39.46
113623,Meadow Way,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,33.8
113623,Meadow Way,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,94.9
113623,Meadow Way,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,181.6
113623,Meadow Way,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,163.4
113623,Meadow Way,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,140.7
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.38
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,11.52
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,13.62
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.86
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,41.0,N Current (RMS),A,35.5
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,48.7
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,56.8
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.11
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,32.0,L3 Active Power,kW,22.75
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,32.0,L2 Active Power,kW,13.19
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,32.0,L1 Active Power,kW,13.47
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,32.0,N Current (RMS),A,52.8
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,32.0,L3 Current (RMS),A,93.6
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,32.0,L2 Current (RMS),A,55.9
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,32.0,L1 Current (RMS),A,55.9
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.55
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.5
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.0
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,31.0,N Current (RMS),A,18.6
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,21.1
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.3
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.35
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.15
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.0
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,21.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.1
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.7
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.96
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,11.0,N Current (RMS),A,39.6
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-08 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,45.9
113623,Meadow Way,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,27.7
113623,Meadow Way,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
113623,Meadow Way,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
113623,Meadow Way,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
113623,Meadow Way,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
113623,Meadow Way,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
113623,Meadow Way,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,43.87
113623,Meadow Way,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,32.38
113623,Meadow Way,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,44.28
113623,Meadow Way,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,91.6
113623,Meadow Way,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,181.1
113623,Meadow Way,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,136.3
113623,Meadow Way,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,183.3
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.41
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.64
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.27
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,9.84
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,41.0,N Current (RMS),A,31.4
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,53.1
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,50.8
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,41.5
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.97
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,32.0,L3 Active Power,kW,25.94
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,32.0,L2 Active Power,kW,17.65
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,32.0,L1 Active Power,kW,13.92
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,32.0,N Current (RMS),A,58.8
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,32.0,L3 Current (RMS),A,107.1
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,32.0,L2 Current (RMS),A,73.5
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,32.0,L1 Current (RMS),A,57.5
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.75
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.3
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.35
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,31.0,N Current (RMS),A,19.2
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,22.0
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,24.1
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.38
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.29
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.97
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,21.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.81
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.04
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,11.0,N Current (RMS),A,30.4
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.0
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-08 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,36.2
113623,Meadow Way,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,27.6
113623,Meadow Way,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
113623,Meadow Way,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
113623,Meadow Way,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
113623,Meadow Way,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
113623,Meadow Way,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
113623,Meadow Way,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,48.52
113623,Meadow Way,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,35.4
113623,Meadow Way,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,40.11
113623,Meadow Way,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,98.2
113623,Meadow Way,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,200.7
113623,Meadow Way,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,147.8
113623,Meadow Way,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,167.0
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.59
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.71
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,13.06
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.78
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,41.0,N Current (RMS),A,32.6
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,57.5
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,54.0
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.96
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,32.0,L3 Active Power,kW,23.88
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,32.0,L2 Active Power,kW,13.33
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,32.0,L1 Active Power,kW,11.34
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,32.0,N Current (RMS),A,58.1
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,32.0,L3 Current (RMS),A,98.9
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,32.0,L2 Current (RMS),A,56.0
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,32.0,L1 Current (RMS),A,47.4
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.77
