Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.34
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.75
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,31.0,N Current (RMS),A,20.8
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.8
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,28.3
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.4
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.38
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.16
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,21.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.9
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.8
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.59
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.74
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,11.0,N Current (RMS),A,9.1
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-08 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
113623,Meadow Way,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,27.6
113623,Meadow Way,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
113623,Meadow Way,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
113623,Meadow Way,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
113623,Meadow Way,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
113623,Meadow Way,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
113623,Meadow Way,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,46.37
113623,Meadow Way,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,32.4
113623,Meadow Way,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,34.75
113623,Meadow Way,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,97.6
113623,Meadow Way,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,191.4
113623,Meadow Way,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,135.4
113623,Meadow Way,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,144.7
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.57
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.69
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,13.92
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.91
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,41.0,N Current (RMS),A,31.8
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,49.5
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,58.5
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,53.4
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.52
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.32
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,32.0,L3 Active Power,kW,21.33
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,32.0,L2 Active Power,kW,9.16
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,32.0,L1 Active Power,kW,9.2
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,32.0,N Current (RMS),A,63.0
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,32.0,L3 Current (RMS),A,89.2
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,32.0,L2 Current (RMS),A,40.8
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,32.0,L1 Current (RMS),A,38.9
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.07
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.26
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.55
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,31.0,N Current (RMS),A,17.5
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,19.5
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,20.0
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.67
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.5
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.52
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,21.0,N Current (RMS),A,24.6
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,26.9
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.3
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.53
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.28
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,11.0,N Current (RMS),A,16.6
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-08 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,19.0
113623,Meadow Way,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,27.6
113623,Meadow Way,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
113623,Meadow Way,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
113623,Meadow Way,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
113623,Meadow Way,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
113623,Meadow Way,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
113623,Meadow Way,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,46.29
113623,Meadow Way,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,27.71
113623,Meadow Way,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,35.46
113623,Meadow Way,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,108.7
113623,Meadow Way,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,192.1
113623,Meadow Way,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,118.0
113623,Meadow Way,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,147.5
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.59
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.65
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,11.97
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,13.47
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.46
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,41.0,N Current (RMS),A,30.8
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,50.5
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,55.5
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,48.1
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,32.0,L3 Active Power,kW,17.0
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,32.0,L2 Active Power,kW,13.46
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,32.0,L1 Active Power,kW,10.27
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,32.0,N Current (RMS),A,40.8
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,32.0,L3 Current (RMS),A,72.0
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,32.0,L2 Current (RMS),A,57.0
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,32.0,L1 Current (RMS),A,44.0
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.09
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.11
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.27
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,31.0,N Current (RMS),A,14.6
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,18.9
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,15.7
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.17
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.32
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.01
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,21.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.5
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.85
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.94
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,11.0,N Current (RMS),A,9.0
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.2
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-08 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.1
113623,Meadow Way,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
113623,Meadow Way,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
113623,Meadow Way,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
113623,Meadow Way,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
113623,Meadow Way,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
113623,Meadow Way,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
113623,Meadow Way,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,38.08
113623,Meadow Way,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,32.32
113623,Meadow Way,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,31.97
113623,Meadow Way,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,84.0
113623,Meadow Way,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,158.6
113623,Meadow Way,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,135.6
113623,Meadow Way,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,133.9
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.96
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.05
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,13.74
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.51
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,41.0,N Current (RMS),A,29.1
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,50.6
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,56.8
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,48.1
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,32.0,L3 Active Power,kW,22.58
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,32.0,L2 Active Power,kW,15.13
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,32.0,L1 Active Power,kW,9.87
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,32.0,N Current (RMS),A,54.3
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,32.0,L3 Current (RMS),A,93.9
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,32.0,L2 Current (RMS),A,63.4
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,32.0,L1 Current (RMS),A,42.0
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.55
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.78
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.56
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,31.0,N Current (RMS),A,16.4
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,20.7
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,16.5
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.88
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.18
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.04
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,21.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.4
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.9
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.39
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.47
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,11.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-08 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,16.5
113623,Meadow Way,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
113623,Meadow Way,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
113623,Meadow Way,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
113623,Meadow Way,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
113623,Meadow Way,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
113623,Meadow Way,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,44.45
113623,Meadow Way,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,35.71
113623,Meadow Way,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,31.45
113623,Meadow Way,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,92.9
113623,Meadow Way,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,184.1
113623,Meadow Way,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,148.6
113623,Meadow Way,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,132.5
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.76
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.95
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,11.3
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.78
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,21.5
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,41.0,N Current (RMS),A,47.4
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,47.9
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,52.9
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,88.2
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.95
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,32.0,L3 Active Power,kW,19.16
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,32.0,L2 Active Power,kW,12.08
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,32.0,L1 Active Power,kW,9.67
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,32.0,N Current (RMS),A,52.1
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,32.0,L3 Current (RMS),A,80.1
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,32.0,L2 Current (RMS),A,51.5
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,32.0,L1 Current (RMS),A,41.1
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.65
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.0
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.21
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,31.0,N Current (RMS),A,18.4
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.1
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,20.2
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,23.8
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.81
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.23
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.59
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,21.0,N Current (RMS),A,13.1
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.3
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.39
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.89
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-08 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.3
113623,Meadow Way,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
113623,Meadow Way,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
113623,Meadow Way,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
113623,Meadow Way,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
113623,Meadow Way,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
113623,Meadow Way,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,38.31
113623,Meadow Way,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,30.99
113623,Meadow Way,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,42.87
113623,Meadow Way,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,86.3
113623,Meadow Way,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,159.1
113623,Meadow Way,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,130.1
113623,Meadow Way,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,176.7
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.37
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.63
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.29
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.67
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,41.0,N Current (RMS),A,28.2
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,48.9
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,51.0
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,53.2
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,32.0,L3 Active Power,kW,18.23
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,32.0,L2 Active Power,kW,13.91
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,32.0,L1 Active Power,kW,9.97
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,32.0,N Current (RMS),A,43.2
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,32.0,L3 Current (RMS),A,76.2
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,32.0,L2 Current (RMS),A,58.5
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,32.0,L1 Current (RMS),A,42.4
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.28
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.88
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.05
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,31.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,15.1
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.45
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.22
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.59
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,21.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.5
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.3
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.34
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-08 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113623,Meadow Way,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
113623,Meadow Way,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
113623,Meadow Way,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
113623,Meadow Way,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
113623,Meadow Way,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
113623,Meadow Way,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,37.93
113623,Meadow Way,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,31.04
113623,Meadow Way,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,30.87
113623,Meadow Way,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,85.0
113623,Meadow Way,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,157.2
113623,Meadow Way,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,130.0
113623,Meadow Way,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,130.3
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.68
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.97
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.17
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,15.81
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.81
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,41.0,N Current (RMS),A,41.7
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,47.5
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,65.8
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,45.3
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,32.0,L3 Active Power,kW,16.59
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,32.0,L2 Active Power,kW,14.18
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,32.0,L1 Active Power,kW,9.93
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,32.0,N Current (RMS),A,41.4
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,32.0,L3 Current (RMS),A,69.4
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,32.0,L2 Current (RMS),A,59.8
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,32.0,L1 Current (RMS),A,42.4
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.54
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.07
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.44
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,31.0,N Current (RMS),A,15.7
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,20.1
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,18.3
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.94
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.39
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.6
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,21.0,N Current (RMS),A,14.8
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.4
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.34
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-08 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113623,Meadow Way,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
113623,Meadow Way,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
113623,Meadow Way,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
113623,Meadow Way,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
113623,Meadow Way,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113623,Meadow Way,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
113623,Meadow Way,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,36.58
113623,Meadow Way,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,36.24
113623,Meadow Way,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,29.24
113623,Meadow Way,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,88.4
113623,Meadow Way,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,152.1
113623,Meadow Way,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,150.3
113623,Meadow Way,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,124.0
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.86
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.89
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.65
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,15.99
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.32
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,41.0,N Current (RMS),A,38.3
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,49.7
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,66.2
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,43.2
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,32.0,L3 Active Power,kW,16.9
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,32.0,L2 Active Power,kW,13.95
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,32.0,L1 Active Power,kW,12.03
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,32.0,N Current (RMS),A,36.8
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,32.0,L3 Current (RMS),A,71.5
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,32.0,L2 Current (RMS),A,58.9
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,32.0,L1 Current (RMS),A,50.9
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.79
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.79
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.13
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,31.0,N Current (RMS),A,19.6
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,18.6
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.7
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.49
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.28
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,21.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.4
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.48
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.27
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,11.0,N Current (RMS),A,19.3
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-08 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,23.2
113623,Meadow Way,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
113623,Meadow Way,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
113623,Meadow Way,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
113623,Meadow Way,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
113623,Meadow Way,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
113623,Meadow Way,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,37.52
113623,Meadow Way,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,37.13
113623,Meadow Way,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,35.04
113623,Meadow Way,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,82.6
113623,Meadow Way,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,156.3
113623,Meadow Way,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,154.1
113623,Meadow Way,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,147.7
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.46
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.32
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,11.34
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,13.01
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.93
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,41.0,N Current (RMS),A,32.5
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,48.9
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,54.1
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,41.7
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,32.0,L3 Active Power,kW,19.4
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,32.0,L2 Active Power,kW,13.21
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,32.0,L1 Active Power,kW,12.36
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,32.0,N Current (RMS),A,44.1
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,32.0,L3 Current (RMS),A,81.8
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,32.0,L2 Current (RMS),A,55.8
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,32.0,L1 Current (RMS),A,52.0
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,7.01
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.72
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.56
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,31.0,N Current (RMS),A,23.5
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,29.9
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,17.7
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,13.3
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.78
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.71
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.79
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,21.0,N Current (RMS),A,14.6
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.38
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.02
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.0
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,11.0,N Current (RMS),A,35.9
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-08 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,41.9
113623,Meadow Way,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
113623,Meadow Way,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
113623,Meadow Way,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
113623,Meadow Way,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
113623,Meadow Way,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
113623,Meadow Way,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,40.91
113623,Meadow Way,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,33.67
113623,Meadow Way,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,39.65
113623,Meadow Way,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,79.0
113623,Meadow Way,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,170.4
113623,Meadow Way,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,140.2
113623,Meadow Way,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,164.6
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.72
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.1
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,13.43
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,15.95
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.75
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,41.0,N Current (RMS),A,40.0
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,57.2
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,67.6
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.42
