Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,32.0,L3 Active Power,kW,16.78
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,32.0,L2 Active Power,kW,10.63
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,32.0,L1 Active Power,kW,11.1
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,32.0,N Current (RMS),A,44.4
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,32.0,L3 Current (RMS),A,71.3
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,32.0,L2 Current (RMS),A,46.1
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,32.0,L1 Current (RMS),A,47.6
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.93
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.57
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.67
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,31.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,21.5
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,8.19
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.41
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.87
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,21.0,N Current (RMS),A,27.1
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.67
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.72
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.2
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-08 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113623,Meadow Way,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
113623,Meadow Way,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
113623,Meadow Way,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
113623,Meadow Way,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
113623,Meadow Way,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
113623,Meadow Way,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
113623,Meadow Way,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,45.01
113623,Meadow Way,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,32.54
113623,Meadow Way,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,32.12
113623,Meadow Way,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,100.7
113623,Meadow Way,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,188.3
113623,Meadow Way,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,136.6
113623,Meadow Way,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,135.6
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.09
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.84
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.42
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,20.71
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.0
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,41.0,N Current (RMS),A,53.4
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,60.9
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,86.7
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,45.9
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,32.0,L3 Active Power,kW,24.05
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,32.0,L2 Active Power,kW,11.55
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,32.0,L1 Active Power,kW,9.17
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,32.0,N Current (RMS),A,66.6
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,32.0,L3 Current (RMS),A,99.5
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,32.0,L2 Current (RMS),A,49.6
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,32.0,L1 Current (RMS),A,39.1
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.94
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.56
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.5
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,31.0,N Current (RMS),A,18.1
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,18.0
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,25.0
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,20.6
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,10.93
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.86
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.86
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,21.0,N Current (RMS),A,37.4
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,44.8
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.57
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-08 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113623,Meadow Way,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
113623,Meadow Way,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
113623,Meadow Way,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
113623,Meadow Way,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
113623,Meadow Way,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
113623,Meadow Way,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
113623,Meadow Way,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
113623,Meadow Way,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
113623,Meadow Way,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,54.92
113623,Meadow Way,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,40.73
113623,Meadow Way,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,28.79
113623,Meadow Way,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,126.6
113623,Meadow Way,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,225.5
113623,Meadow Way,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,169.0
113623,Meadow Way,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,121.6
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.23
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.63
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.78
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.22
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.21
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,41.0,N Current (RMS),A,31.0
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,49.8
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,59.2
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,42.3
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.7
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,32.0,L3 Active Power,kW,19.67
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,32.0,L2 Active Power,kW,11.76
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,32.0,L1 Active Power,kW,9.44
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,32.0,N Current (RMS),A,55.1
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,32.0,L3 Current (RMS),A,83.8
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,32.0,L2 Current (RMS),A,50.6
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,32.0,L1 Current (RMS),A,40.3
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.5
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.38
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.31
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,31.0,N Current (RMS),A,16.0
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,23.8
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.94
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.4
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.36
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,21.0,N Current (RMS),A,12.7
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.9
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.2
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,0.99
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,11.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-08 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113623,Meadow Way,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
113623,Meadow Way,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
113623,Meadow Way,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
113623,Meadow Way,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
113623,Meadow Way,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
113623,Meadow Way,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
113623,Meadow Way,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
113623,Meadow Way,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113623,Meadow Way,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
113623,Meadow Way,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,40.08
113623,Meadow Way,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,33.15
113623,Meadow Way,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,28.31
113623,Meadow Way,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,93.0
113623,Meadow Way,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,167.2
113623,Meadow Way,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,138.8
113623,Meadow Way,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,118.9
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.12
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.36
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,10.85
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,15.18
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.63
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,41.0,N Current (RMS),A,33.7
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,45.7
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,62.3
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,43.8
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.15
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,32.0,L3 Active Power,kW,15.67
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,32.0,L2 Active Power,kW,10.78
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,32.0,L1 Active Power,kW,9.26
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,32.0,N Current (RMS),A,44.0
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,32.0,L3 Current (RMS),A,65.9
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,32.0,L2 Current (RMS),A,46.6
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,32.0,L1 Current (RMS),A,39.3
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.51
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.58
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.56
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,31.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,16.0
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,18.0
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.71
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.81
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.8
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,21.0,N Current (RMS),A,16.7
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.83
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.18
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,11.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-08 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
113623,Meadow Way,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
113623,Meadow Way,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
113623,Meadow Way,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
113623,Meadow Way,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
113623,Meadow Way,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
113623,Meadow Way,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
113623,Meadow Way,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
113623,Meadow Way,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,35.57
113623,Meadow Way,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,33.48
113623,Meadow Way,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,30.43
113623,Meadow Way,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,83.7
113623,Meadow Way,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,148.1
113623,Meadow Way,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,139.2
113623,Meadow Way,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,127.0
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.48
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.68
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,10.26
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,13.58
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.06
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,41.0,N Current (RMS),A,29.1
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,43.4
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,56.2
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,45.5
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.32
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.0
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,32.0,L3 Active Power,kW,17.71
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,32.0,L2 Active Power,kW,14.12
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,32.0,L1 Active Power,kW,11.42
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,32.0,N Current (RMS),A,40.1
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,32.0,L3 Current (RMS),A,74.1
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,32.0,L2 Current (RMS),A,59.7
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,32.0,L1 Current (RMS),A,47.8
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.82
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.25
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.75
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,31.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,18.4
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,16.5
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,13.3
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.26
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.79
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.37
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,21.0,N Current (RMS),A,30.1
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.5
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.04
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-08 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113623,Meadow Way,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
113623,Meadow Way,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
113623,Meadow Way,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
113623,Meadow Way,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
113623,Meadow Way,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,34.55
113623,Meadow Way,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,38.78
113623,Meadow Way,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,32.14
113623,Meadow Way,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,81.3
113623,Meadow Way,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,143.7
113623,Meadow Way,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,160.1
113623,Meadow Way,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,133.4
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.57
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.38
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,10.23
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,11.47
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.32
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,41.0,N Current (RMS),A,25.0
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,43.2
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,47.7
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,38.6
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,32.0,L3 Active Power,kW,17.5
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,32.0,L2 Active Power,kW,11.16
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,32.0,L1 Active Power,kW,11.02
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,32.0,N Current (RMS),A,46.5
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,32.0,L3 Current (RMS),A,73.2
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,32.0,L2 Current (RMS),A,47.9
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,32.0,L1 Current (RMS),A,46.9
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.5
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.2
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.5
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,31.0,N Current (RMS),A,18.4
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,12.8
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,8.51
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.63
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.69
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,21.0,N Current (RMS),A,30.7
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.6
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.3
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.49
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.79
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.0
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-08 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.4
113623,Meadow Way,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
113623,Meadow Way,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
113623,Meadow Way,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
113623,Meadow Way,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
113623,Meadow Way,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
113623,Meadow Way,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
113623,Meadow Way,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
113623,Meadow Way,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,43.24
113623,Meadow Way,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,29.55
113623,Meadow Way,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,28.32
113623,Meadow Way,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,100.9
113623,Meadow Way,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,178.9
113623,Meadow Way,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,124.2
113623,Meadow Way,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,119.2
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.88
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,11.33
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.31
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.45
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,41.0,N Current (RMS),A,22.6
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,47.6
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,43.0
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,47.4
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,32.0,L3 Active Power,kW,15.51
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,32.0,L2 Active Power,kW,11.69
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,32.0,L1 Active Power,kW,9.24
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,32.0,N Current (RMS),A,45.0
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,32.0,L3 Current (RMS),A,65.9
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,32.0,L2 Current (RMS),A,51.2
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,32.0,L1 Current (RMS),A,40.0
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.5
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.78
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.06
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,31.0,N Current (RMS),A,15.7
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,16.4
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.71
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.52
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.75
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,21.0,N Current (RMS),A,22.7
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,20.7
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.11
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.53
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.54
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,11.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,19.4
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
113623,Meadow Way,2023-08-08 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113623,Meadow Way,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
113623,Meadow Way,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
113623,Meadow Way,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
113623,Meadow Way,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
113623,Meadow Way,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
113623,Meadow Way,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
113623,Meadow Way,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
113623,Meadow Way,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
113623,Meadow Way,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,37.16
113623,Meadow Way,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,27.83
113623,Meadow Way,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,31.03
113623,Meadow Way,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,87.5
113623,Meadow Way,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,156.6
113623,Meadow Way,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,117.7
113623,Meadow Way,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,130.1
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.71
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,10.79
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.89
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.59
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,41.0,N Current (RMS),A,24.4
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,45.2
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,49.4
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,51.7
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,32.0,L3 Active Power,kW,16.87
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,32.0,L2 Active Power,kW,11.54
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,32.0,L1 Active Power,kW,10.29
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,32.0,N Current (RMS),A,43.6
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,32.0,L3 Current (RMS),A,71.6
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,32.0,L2 Current (RMS),A,49.1
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,32.0,L1 Current (RMS),A,43.8
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.84
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.18
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.43
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,31.0,N Current (RMS),A,13.6
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,13.9
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,15.9
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.29
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.34
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,21.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.46
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.12
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-08 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113623,Meadow Way,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
113623,Meadow Way,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
113623,Meadow Way,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
113623,Meadow Way,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
113623,Meadow Way,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
113623,Meadow Way,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,34.25
113623,Meadow Way,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,27.77
113623,Meadow Way,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,30.76
113623,Meadow Way,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,76.4
113623,Meadow Way,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,142.9
113623,Meadow Way,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,116.6
113623,Meadow Way,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,128.0
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.84
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,9.29
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,9.6
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.44
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,41.0,N Current (RMS),A,25.5
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,39.2
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,40.0
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,47.9
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,32.0,L3 Active Power,kW,20.61
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,32.0,L2 Active Power,kW,13.61
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,32.0,L1 Active Power,kW,12.0
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,32.0,N Current (RMS),A,48.7
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,32.0,L3 Current (RMS),A,86.7
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,32.0,L2 Current (RMS),A,57.2
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,32.0,L1 Current (RMS),A,50.2
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.44
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.28
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.31
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,31.0,N Current (RMS),A,16.3
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,16.5
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,21.8
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,20.0
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.61
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.07
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.78
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,21.0,N Current (RMS),A,12.2
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.3
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.57
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.02
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.19
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-08 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113623,Meadow Way,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
113623,Meadow Way,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
113623,Meadow Way,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
113623,Meadow Way,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
113623,Meadow Way,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
113623,Meadow Way,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
113623,Meadow Way,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
113623,Meadow Way,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
113623,Meadow Way,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,36.51
113623,Meadow Way,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,29.59
113623,Meadow Way,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,32.72
113623,Meadow Way,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,75.5
113623,Meadow Way,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,152.5
113623,Meadow Way,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,124.6
113623,Meadow Way,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,136.7
