Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.86
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,9.43
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.67
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.72
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,41.0,N Current (RMS),A,26.1
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,40.1
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,44.4
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,32.0,L3 Active Power,kW,19.85
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,32.0,L2 Active Power,kW,12.42
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,32.0,L1 Active Power,kW,8.47
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,32.0,N Current (RMS),A,51.8
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,32.0,L3 Current (RMS),A,83.1
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,32.0,L2 Current (RMS),A,52.2
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,32.0,L1 Current (RMS),A,36.6
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.04
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.74
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.22
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,31.0,N Current (RMS),A,22.9
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,13.7
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,29.2
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,15.5
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.78
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.02
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.91
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,21.0,N Current (RMS),A,18.6
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.02
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.74
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,11.0,N Current (RMS),A,12.2
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.9
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,13.5
113623,Meadow Way,2023-08-08 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113623,Meadow Way,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
113623,Meadow Way,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
113623,Meadow Way,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
113623,Meadow Way,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
113623,Meadow Way,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
113623,Meadow Way,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
113623,Meadow Way,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,39.12
113623,Meadow Way,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,33.59
113623,Meadow Way,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,25.67
113623,Meadow Way,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,92.1
113623,Meadow Way,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,162.5
113623,Meadow Way,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,140.1
113623,Meadow Way,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,109.7
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.4
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.46
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.66
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.89
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,41.0,N Current (RMS),A,22.8
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,47.8
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,48.1
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,45.6
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,32.0,L3 Active Power,kW,14.91
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,32.0,L2 Active Power,kW,11.41
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,32.0,L1 Active Power,kW,9.81
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,32.0,N Current (RMS),A,40.1
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,32.0,L3 Current (RMS),A,64.0
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,32.0,L2 Current (RMS),A,48.2
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,32.0,L1 Current (RMS),A,41.8
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.63
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.21
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.5
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,31.0,N Current (RMS),A,17.8
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,12.7
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.05
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.09
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.26
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,21.0,N Current (RMS),A,17.6
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.27
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.8
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,11.0,N Current (RMS),A,17.7
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,19.0
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-08 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
113623,Meadow Way,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
113623,Meadow Way,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
113623,Meadow Way,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
113623,Meadow Way,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
113623,Meadow Way,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
113623,Meadow Way,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,40.33
113623,Meadow Way,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,27.8
113623,Meadow Way,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,28.26
113623,Meadow Way,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,89.8
113623,Meadow Way,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,166.6
113623,Meadow Way,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,116.5
113623,Meadow Way,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,118.3
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.83
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.03
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,13.86
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.61
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,41.0,N Current (RMS),A,28.3
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,50.6
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,57.3
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,44.2
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,32.0,L3 Active Power,kW,14.97
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,32.0,L2 Active Power,kW,10.41
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,32.0,L1 Active Power,kW,10.09
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,32.0,N Current (RMS),A,41.4
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,32.0,L3 Current (RMS),A,64.0
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,32.0,L2 Current (RMS),A,45.0
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,32.0,L1 Current (RMS),A,43.2
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.47
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.1
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.88
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,31.0,N Current (RMS),A,20.4
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,22.1
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,19.7
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.07
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.41
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.56
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,21.0,N Current (RMS),A,10.9
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.1
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.0
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.99
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.51
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,11.0,N Current (RMS),A,25.6
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,21.5
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-08 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,26.2
113623,Meadow Way,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
113623,Meadow Way,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
113623,Meadow Way,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
113623,Meadow Way,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
113623,Meadow Way,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
113623,Meadow Way,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,38.53
113623,Meadow Way,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,28.6
113623,Meadow Way,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,31.66
113623,Meadow Way,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,80.8
113623,Meadow Way,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,159.8
113623,Meadow Way,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,120.5
113623,Meadow Way,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,132.7
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.8
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.31
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,13.43
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.61
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,41.0,N Current (RMS),A,29.4
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,51.5
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,55.2
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,40.2
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,32.0,L3 Active Power,kW,14.33
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,32.0,L2 Active Power,kW,13.75
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,32.0,L1 Active Power,kW,7.85
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,32.0,N Current (RMS),A,42.3
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,32.0,L3 Current (RMS),A,60.3
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,32.0,L2 Current (RMS),A,57.7
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,32.0,L1 Current (RMS),A,34.1
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.59
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.46
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.76
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,31.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,12.5
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,14.1
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.59
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.03
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.04
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,21.0,N Current (RMS),A,11.5
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.9
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.4
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.75
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.81
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.48
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,11.0,N Current (RMS),A,15.4
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-08 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.6
113623,Meadow Way,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
113623,Meadow Way,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
113623,Meadow Way,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
113623,Meadow Way,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
113623,Meadow Way,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
113623,Meadow Way,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,34.58
113623,Meadow Way,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,33.48
113623,Meadow Way,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,25.74
113623,Meadow Way,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,84.1
113623,Meadow Way,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,143.4
113623,Meadow Way,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,138.7
113623,Meadow Way,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,109.2
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.23
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,11.79
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,10.14
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.16
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,41.0,N Current (RMS),A,26.3
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,49.2
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,42.3
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,32.0,L3 Active Power,kW,14.79
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,32.0,L2 Active Power,kW,15.95
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,32.0,L1 Active Power,kW,10.54
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,32.0,N Current (RMS),A,41.5
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,32.0,L3 Current (RMS),A,62.7
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,32.0,L2 Current (RMS),A,66.5
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,32.0,L1 Current (RMS),A,45.1
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.71
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.07
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.04
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,31.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,13.1
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.7
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.91
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.31
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.75
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,21.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,13.7
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.9
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.8
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.25
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.21
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.13
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,11.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,14.4
113623,Meadow Way,2023-08-08 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.5
113623,Meadow Way,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
113623,Meadow Way,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
113623,Meadow Way,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
113623,Meadow Way,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
113623,Meadow Way,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
113623,Meadow Way,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,33.44
113623,Meadow Way,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,35.69
113623,Meadow Way,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,26.61
113623,Meadow Way,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,84.3
113623,Meadow Way,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,138.8
113623,Meadow Way,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,147.9
113623,Meadow Way,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,112.0
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.62
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.71
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.96
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.46
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.56
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,41.0,N Current (RMS),A,33.8
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,33.8
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,44.2
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,55.5
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.09
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,32.0,L3 Active Power,kW,15.8
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,32.0,L2 Active Power,kW,10.97
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,32.0,L1 Active Power,kW,10.84
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,32.0,N Current (RMS),A,39.0
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,32.0,L3 Current (RMS),A,66.2
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,32.0,L2 Current (RMS),A,46.7
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,32.0,L1 Current (RMS),A,45.9
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.97
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.0
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.2
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,31.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,14.1
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,10.9
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.16
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.26
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.27
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,21.0,N Current (RMS),A,15.2
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.6
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.38
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.41
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.77
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,11.0,N Current (RMS),A,24.7
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,18.9
113623,Meadow Way,2023-08-08 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,30.2
113623,Meadow Way,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
113623,Meadow Way,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
113623,Meadow Way,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
113623,Meadow Way,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
113623,Meadow Way,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
113623,Meadow Way,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,29.27
113623,Meadow Way,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,30.09
113623,Meadow Way,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,34.63
113623,Meadow Way,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,77.1
113623,Meadow Way,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,122.5
113623,Meadow Way,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,125.7
113623,Meadow Way,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,145.9
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.94
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,8.92
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,9.36
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.23
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,41.0,N Current (RMS),A,23.8
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,37.6
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,38.9
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,39.0
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.97
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,32.0,L3 Active Power,kW,13.51
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,32.0,L2 Active Power,kW,11.43
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,32.0,L1 Active Power,kW,10.52
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,32.0,N Current (RMS),A,34.3
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,32.0,L3 Current (RMS),A,57.5
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,32.0,L2 Current (RMS),A,48.0
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,32.0,L1 Current (RMS),A,45.4
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.77
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.31
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.55
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,31.0,N Current (RMS),A,27.2
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,33.4
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,12.9
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.24
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.53
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.58
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,21.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.2
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.36
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.29
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.18
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,11.0,N Current (RMS),A,24.4
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,18.5
113623,Meadow Way,2023-08-08 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,28.4
113623,Meadow Way,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
113623,Meadow Way,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
113623,Meadow Way,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
113623,Meadow Way,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
113623,Meadow Way,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
113623,Meadow Way,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
113623,Meadow Way,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,33.8
113623,Meadow Way,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,29.92
113623,Meadow Way,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,30.07
113623,Meadow Way,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,81.4
113623,Meadow Way,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,142.4
113623,Meadow Way,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,124.3
113623,Meadow Way,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,127.4
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.52
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,8.1
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.16
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.94
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,41.0,N Current (RMS),A,30.6
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,34.0
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,50.6
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,41.6
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.65
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,32.0,L3 Active Power,kW,19.42
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,32.0,L2 Active Power,kW,10.42
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,32.0,L1 Active Power,kW,14.45
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,32.0,N Current (RMS),A,47.7
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,32.0,L3 Current (RMS),A,80.8
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,32.0,L2 Current (RMS),A,45.4
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,32.0,L1 Current (RMS),A,59.7
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.39
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.14
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,1.84
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,31.0,N Current (RMS),A,25.6
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,32.0
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.13
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.21
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.71
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,21.0,N Current (RMS),A,24.6
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,26.6
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.32
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,4.51
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,10.72
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,11.0,N Current (RMS),A,35.2
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,19.8
113623,Meadow Way,2023-08-08 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,45.0
113623,Meadow Way,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
113623,Meadow Way,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
113623,Meadow Way,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
113623,Meadow Way,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113623,Meadow Way,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
113623,Meadow Way,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,41.38
113623,Meadow Way,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,31.44
113623,Meadow Way,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,39.67
113623,Meadow Way,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,82.3
113623,Meadow Way,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,171.9
113623,Meadow Way,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,130.3
113623,Meadow Way,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,163.9
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.65
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,8.77
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,16.96
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.63
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,41.0,N Current (RMS),A,46.6
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,37.3
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,72.3
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,44.5
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,32.0,L3 Active Power,kW,15.28
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,32.0,L2 Active Power,kW,9.55
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,32.0,L1 Active Power,kW,17.48
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,32.0,N Current (RMS),A,44.9
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,32.0,L3 Current (RMS),A,64.5
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,32.0,L2 Current (RMS),A,40.8
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,32.0,L1 Current (RMS),A,72.1
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.83
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.54
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,1.94
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,31.0,N Current (RMS),A,17.1
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,18.9
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,18.1
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,0.98
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.69
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.69
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,21.0,N Current (RMS),A,11.8
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.1
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.5
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.27
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,6.26
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.72
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,11.0,N Current (RMS),A,24.9
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,27.4
113623,Meadow Way,2023-08-08 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,28.5
113623,Meadow Way,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
113623,Meadow Way,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
