Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
113623,Meadow Way,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
113623,Meadow Way,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
113623,Meadow Way,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
113623,Meadow Way,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,30.13
113623,Meadow Way,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,38.99
113623,Meadow Way,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,39.46
113623,Meadow Way,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,79.5
113623,Meadow Way,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,126.2
113623,Meadow Way,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,161.4
113623,Meadow Way,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,162.5
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.28
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,8.25
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,8.78
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.41
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,41.0,N Current (RMS),A,22.1
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,34.9
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,36.4
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,32.0,L3 Active Power,kW,12.98
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,32.0,L2 Active Power,kW,9.96
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,32.0,L1 Active Power,kW,13.49
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,32.0,N Current (RMS),A,31.3
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,32.0,L3 Current (RMS),A,54.8
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,32.0,L2 Current (RMS),A,42.4
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,32.0,L1 Current (RMS),A,56.0
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,10.97
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.18
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.03
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,31.0,N Current (RMS),A,38.0
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,45.6
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.24
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.87
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.98
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,21.0,N Current (RMS),A,17.5
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.25
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.64
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.28
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,11.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.8
113623,Meadow Way,2023-08-08 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
113623,Meadow Way,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
113623,Meadow Way,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
113623,Meadow Way,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
113623,Meadow Way,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113623,Meadow Way,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,36.69
113623,Meadow Way,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,24.42
113623,Meadow Way,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,30.18
113623,Meadow Way,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,77.4
113623,Meadow Way,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,151.8
113623,Meadow Way,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,103.2
113623,Meadow Way,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,125.9
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.75
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,9.01
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,9.47
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.74
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,41.0,N Current (RMS),A,21.9
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,38.0
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,39.2
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,36.3
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,32.0,L3 Active Power,kW,21.08
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,32.0,L2 Active Power,kW,9.53
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,32.0,L1 Active Power,kW,10.73
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,32.0,N Current (RMS),A,59.9
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,32.0,L3 Current (RMS),A,90.0
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,32.0,L2 Current (RMS),A,40.9
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,32.0,L1 Current (RMS),A,45.1
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.63
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.81
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.47
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,31.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,19.3
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,12.8
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.52
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.53
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.81
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,21.0,N Current (RMS),A,6.8
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,7.8
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.37
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-08 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113623,Meadow Way,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
113623,Meadow Way,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
113623,Meadow Way,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
113623,Meadow Way,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
113623,Meadow Way,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
113623,Meadow Way,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,36.6
113623,Meadow Way,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,23.22
113623,Meadow Way,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,25.11
113623,Meadow Way,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,81.6
113623,Meadow Way,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,151.7
113623,Meadow Way,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,97.8
113623,Meadow Way,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,104.7
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.67
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.34
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.73
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.73
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,41.0,N Current (RMS),A,24.2
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,52.4
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,52.5
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,49.1
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,32.0,L3 Active Power,kW,17.99
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,32.0,L2 Active Power,kW,8.64
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,32.0,L1 Active Power,kW,11.02
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,32.0,N Current (RMS),A,52.6
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,32.0,L3 Current (RMS),A,76.4
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,32.0,L2 Current (RMS),A,37.3
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,32.0,L1 Current (RMS),A,47.0
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.24
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.85
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.58
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,31.0,N Current (RMS),A,14.7
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,19.3
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,12.9
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.33
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.25
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.5
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,21.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.53
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.86
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.39
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,11.0,N Current (RMS),A,11.5
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.3
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
113623,Meadow Way,2023-08-08 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113623,Meadow Way,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
113623,Meadow Way,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
113623,Meadow Way,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
113623,Meadow Way,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
113623,Meadow Way,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
113623,Meadow Way,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
113623,Meadow Way,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,39.43
113623,Meadow Way,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,26.34
113623,Meadow Way,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,29.23
113623,Meadow Way,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,85.2
113623,Meadow Way,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,162.4
113623,Meadow Way,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,110.1
113623,Meadow Way,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,122.2
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.89
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,14.03
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.9
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.4
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,41.0,N Current (RMS),A,23.9
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,59.3
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,49.5
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,51.5
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,32.0,L3 Active Power,kW,14.38
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,32.0,L2 Active Power,kW,9.12
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,32.0,L1 Active Power,kW,11.45
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,32.0,N Current (RMS),A,36.3
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,32.0,L3 Current (RMS),A,60.5
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,32.0,L2 Current (RMS),A,39.1
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,32.0,L1 Current (RMS),A,47.8
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.75
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.71
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.13
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,31.0,N Current (RMS),A,10.4
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,12.8
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,10.7
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.36
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.95
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.78
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,21.0,N Current (RMS),A,16.0
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.3
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.91
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,11.0,N Current (RMS),A,4.3
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-08 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113623,Meadow Way,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
113623,Meadow Way,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
113623,Meadow Way,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
113623,Meadow Way,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
113623,Meadow Way,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
113623,Meadow Way,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,33.44
113623,Meadow Way,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,24.36
113623,Meadow Way,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,32.1
113623,Meadow Way,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,67.5
113623,Meadow Way,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,138.4
113623,Meadow Way,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,103.0
113623,Meadow Way,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,132.9
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.4
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.2
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.07
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.68
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,41.0,N Current (RMS),A,23.0
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,47.4
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,50.3
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,48.8
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,32.0,L3 Active Power,kW,11.59
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,32.0,L2 Active Power,kW,9.41
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,32.0,L1 Active Power,kW,6.97
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,32.0,N Current (RMS),A,33.0
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,32.0,L3 Current (RMS),A,49.7
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,32.0,L2 Current (RMS),A,40.7
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,32.0,L1 Current (RMS),A,30.9
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.37
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.86
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.18
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,31.0,N Current (RMS),A,12.3
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.1
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.68
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.62
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,21.0,N Current (RMS),A,13.5
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.0
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.03
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.49
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,11.0,N Current (RMS),A,4.6
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-08 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
113623,Meadow Way,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,27.6
113623,Meadow Way,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
113623,Meadow Way,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
113623,Meadow Way,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
113623,Meadow Way,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
113623,Meadow Way,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
113623,Meadow Way,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,30.29
113623,Meadow Way,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,24.52
113623,Meadow Way,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,24.81
113623,Meadow Way,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,68.8
113623,Meadow Way,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,126.2
113623,Meadow Way,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,104.3
113623,Meadow Way,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,105.2
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.76
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.71
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.7
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.57
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,41.0,N Current (RMS),A,21.4
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,57.4
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,52.2
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,51.8
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.92
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,32.0,L3 Active Power,kW,15.84
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.29
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,32.0,L1 Active Power,kW,7.31
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,32.0,N Current (RMS),A,47.8
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,32.0,L3 Current (RMS),A,66.9
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,32.0,L2 Current (RMS),A,32.8
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,32.0,L1 Current (RMS),A,31.6
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.92
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.53
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.38
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,31.0,N Current (RMS),A,12.2
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.7
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,11.5
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.07
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.8
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.93
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,21.0,N Current (RMS),A,7.2
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.5
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,8.5
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.52
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.5
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.19
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-08 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113623,Meadow Way,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,27.6
113623,Meadow Way,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
113623,Meadow Way,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
113623,Meadow Way,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
113623,Meadow Way,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
113623,Meadow Way,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
113623,Meadow Way,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,36.07
113623,Meadow Way,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,23.82
113623,Meadow Way,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,25.38
113623,Meadow Way,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,80.7
113623,Meadow Way,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,149.1
113623,Meadow Way,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,101.2
113623,Meadow Way,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,106.6
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.02
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,10.99
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.63
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.06
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,41.0,N Current (RMS),A,19.8
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,46.4
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,44.8
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,42.7
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,32.0,L3 Active Power,kW,14.04
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,32.0,L2 Active Power,kW,8.28
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,32.0,L1 Active Power,kW,6.99
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,32.0,N Current (RMS),A,37.7
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,32.0,L3 Current (RMS),A,58.8
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,32.0,L2 Current (RMS),A,35.8
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,32.0,L1 Current (RMS),A,30.6
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.46
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.01
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.06
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,31.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.5
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.1
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.27
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.35
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,21.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.02
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.44
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,0.95
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,11.0,N Current (RMS),A,4.8
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-08 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
113623,Meadow Way,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,27.6
113623,Meadow Way,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
113623,Meadow Way,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
113623,Meadow Way,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
113623,Meadow Way,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
113623,Meadow Way,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,31.62
113623,Meadow Way,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,23.64
113623,Meadow Way,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,23.41
113623,Meadow Way,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,69.2
113623,Meadow Way,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,130.3
113623,Meadow Way,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,100.7
113623,Meadow Way,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,100.1
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.99
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.99
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,7.37
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.63
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,41.0,N Current (RMS),A,20.5
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,34.1
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,30.5
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.03
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,32.0,L3 Active Power,kW,14.0
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.12
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,32.0,L1 Active Power,kW,7.06
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,32.0,N Current (RMS),A,42.5
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,32.0,L3 Current (RMS),A,59.0
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,32.0,L2 Current (RMS),A,36.0
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,32.0,L1 Current (RMS),A,30.5
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.3
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.75
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,1.99
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,31.0,N Current (RMS),A,9.1
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.93
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.75
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.19
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,21.0,N Current (RMS),A,18.7
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.7
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.94
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.32
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,0.74
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,11.0,N Current (RMS),A,4.6
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-08 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.3
113623,Meadow Way,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,27.7
113623,Meadow Way,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
113623,Meadow Way,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
113623,Meadow Way,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
113623,Meadow Way,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
113623,Meadow Way,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
113623,Meadow Way,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
113623,Meadow Way,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,30.17
113623,Meadow Way,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,18.31
113623,Meadow Way,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,18.62
113623,Meadow Way,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,80.3
113623,Meadow Way,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,124.7
113623,Meadow Way,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,79.9
113623,Meadow Way,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,80.0
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.5
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.6
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,7.17
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.77
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,41.0,N Current (RMS),A,20.1
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,29.6
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.4
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,32.0,L3 Active Power,kW,11.82
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,32.0,L2 Active Power,kW,9.13
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,32.0,L1 Active Power,kW,6.81
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,32.0,N Current (RMS),A,32.1
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,32.0,L3 Current (RMS),A,50.5
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,32.0,L2 Current (RMS),A,38.8
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,32.0,L1 Current (RMS),A,29.6
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.32
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.18
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.21
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,31.0,N Current (RMS),A,11.9
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.07
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.2
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.66
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,21.0,N Current (RMS),A,34.3
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.5
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,42.7
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
