Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.86
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.44
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.91
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,11.0,N Current (RMS),A,9.5
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.0
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-08 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.0
113623,Meadow Way,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,27.8
113623,Meadow Way,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
113623,Meadow Way,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
113623,Meadow Way,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
113623,Meadow Way,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
113623,Meadow Way,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113623,Meadow Way,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,26.68
113623,Meadow Way,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,20.11
113623,Meadow Way,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,28.36
113623,Meadow Way,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,66.4
113623,Meadow Way,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,110.5
113623,Meadow Way,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,85.4
113623,Meadow Way,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,120.0
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.34
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.23
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,6.62
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.1
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,41.0,N Current (RMS),A,18.9
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,27.8
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,32.0,L3 Active Power,kW,15.93
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,32.0,L2 Active Power,kW,9.55
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,32.0,L1 Active Power,kW,5.81
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,32.0,N Current (RMS),A,41.2
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,32.0,L3 Current (RMS),A,66.0
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,32.0,L2 Current (RMS),A,40.1
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,32.0,L1 Current (RMS),A,26.2
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.17
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.7
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.43
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,31.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.13
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.96
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.28
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,21.0,N Current (RMS),A,24.8
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.8
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.7
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.97
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.37
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.22
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,11.0,N Current (RMS),A,3.8
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-08 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
113623,Meadow Way,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,27.8
113623,Meadow Way,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
113623,Meadow Way,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
113623,Meadow Way,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
113623,Meadow Way,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
113623,Meadow Way,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
113623,Meadow Way,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
113623,Meadow Way,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,31.43
113623,Meadow Way,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,19.2
113623,Meadow Way,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,17.84
113623,Meadow Way,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,79.4
113623,Meadow Way,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,130.8
113623,Meadow Way,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,82.1
113623,Meadow Way,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,78.0
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.72
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.69
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,8.69
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.6
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,41.0,N Current (RMS),A,24.3
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,32.7
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,35.5
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.6
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,32.0,L3 Active Power,kW,11.63
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,32.0,L2 Active Power,kW,8.87
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,32.0,L1 Active Power,kW,8.8
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,32.0,N Current (RMS),A,30.2
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,32.0,L3 Current (RMS),A,49.7
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,32.0,L2 Current (RMS),A,37.8
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,32.0,L1 Current (RMS),A,38.8
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.34
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.95
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.39
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,31.0,N Current (RMS),A,9.1
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,11.7
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.63
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.55
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.8
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,21.0,N Current (RMS),A,11.5
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.2
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.49
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.53
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.51
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,11.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-08 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,18.4
113623,Meadow Way,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,27.9
113623,Meadow Way,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
113623,Meadow Way,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
113623,Meadow Way,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
113623,Meadow Way,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
113623,Meadow Way,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
113623,Meadow Way,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,24.79
113623,Meadow Way,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,22.59
113623,Meadow Way,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,22.1
113623,Meadow Way,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,62.7
113623,Meadow Way,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,103.6
113623,Meadow Way,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,95.1
113623,Meadow Way,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,95.6
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.06
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,6.68
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,7.94
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.97
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,41.0,N Current (RMS),A,20.4
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,28.0
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,32.6
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,25.6
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,32.0,L3 Active Power,kW,14.49
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,32.0,L2 Active Power,kW,10.33
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,32.0,L1 Active Power,kW,9.73
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,32.0,N Current (RMS),A,35.0
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,32.0,L3 Current (RMS),A,62.4
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,32.0,L2 Current (RMS),A,43.4
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,32.0,L1 Current (RMS),A,40.9
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.05
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.99
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.84
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,31.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,14.0
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.1
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.54
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,21.0,N Current (RMS),A,15.2
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.1
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.96
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.51
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,0.97
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,11.0,N Current (RMS),A,4.3
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-08 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
113623,Meadow Way,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,27.9
113623,Meadow Way,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
113623,Meadow Way,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
113623,Meadow Way,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
113623,Meadow Way,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
113623,Meadow Way,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
113623,Meadow Way,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
113623,Meadow Way,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,25.28
113623,Meadow Way,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,21.76
113623,Meadow Way,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,23.06
113623,Meadow Way,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,61.7
113623,Meadow Way,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,106.4
113623,Meadow Way,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,92.0
113623,Meadow Way,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,97.4
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,6.46
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,6.71
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.51
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,41.0,N Current (RMS),A,17.5
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,26.9
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,32.0,L3 Active Power,kW,13.05
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,32.0,L2 Active Power,kW,7.85
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,32.0,L1 Active Power,kW,9.47
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,32.0,N Current (RMS),A,32.1
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,32.0,L3 Current (RMS),A,55.0
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,32.0,L2 Current (RMS),A,34.0
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,32.0,L1 Current (RMS),A,40.1
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,1.96
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.93
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.07
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,31.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.7
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.46
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.38
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.58
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,21.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.4
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.73
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-08 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113623,Meadow Way,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,28.0
113623,Meadow Way,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
113623,Meadow Way,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
113623,Meadow Way,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
113623,Meadow Way,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
113623,Meadow Way,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
113623,Meadow Way,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
113623,Meadow Way,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
113623,Meadow Way,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
113623,Meadow Way,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,24.99
113623,Meadow Way,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,19.6
113623,Meadow Way,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,20.13
113623,Meadow Way,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,61.3
113623,Meadow Way,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,104.2
113623,Meadow Way,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,84.4
113623,Meadow Way,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,86.2
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,6.7
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,8.28
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.44
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,41.0,N Current (RMS),A,21.0
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,28.0
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,34.9
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.1
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,32.0,L3 Active Power,kW,10.67
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.79
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,32.0,L1 Active Power,kW,8.1
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,32.0,N Current (RMS),A,27.4
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,32.0,L3 Current (RMS),A,45.7
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,32.0,L2 Current (RMS),A,33.6
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,32.0,L1 Current (RMS),A,35.2
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.01
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.9
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.12
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,31.0,N Current (RMS),A,9.1
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.35
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.9
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.38
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,21.0,N Current (RMS),A,13.5
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.9
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.13
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,11.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,12.1
113623,Meadow Way,2023-08-08 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
113623,Meadow Way,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,28.0
113623,Meadow Way,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
113623,Meadow Way,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
113623,Meadow Way,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
113623,Meadow Way,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
113623,Meadow Way,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
113623,Meadow Way,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
113623,Meadow Way,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,22.63
113623,Meadow Way,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,20.13
113623,Meadow Way,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,20.16
113623,Meadow Way,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,57.8
113623,Meadow Way,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,95.1
113623,Meadow Way,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
113623,Meadow Way,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,86.8
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,6.3
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,6.14
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.63
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,41.0,N Current (RMS),A,18.0
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,26.4
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,20.1
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,32.0,L3 Active Power,kW,13.89
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,32.0,L2 Active Power,kW,8.41
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,32.0,L1 Active Power,kW,8.8
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,32.0,N Current (RMS),A,31.3
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,32.0,L3 Current (RMS),A,58.2
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,32.0,L2 Current (RMS),A,35.7
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,32.0,L1 Current (RMS),A,38.4
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.28
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.1
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.09
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,31.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,14.9
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.22
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.04
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.65
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,21.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.7
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.22
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,5.06
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,11.0,N Current (RMS),A,29.0
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,27.2
113623,Meadow Way,2023-08-08 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113623,Meadow Way,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,28.1
113623,Meadow Way,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
113623,Meadow Way,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
113623,Meadow Way,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
113623,Meadow Way,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
113623,Meadow Way,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
113623,Meadow Way,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
113623,Meadow Way,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,25.92
113623,Meadow Way,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,22.75
113623,Meadow Way,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,21.52
113623,Meadow Way,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,62.6
113623,Meadow Way,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,108.5
113623,Meadow Way,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,97.2
113623,Meadow Way,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,92.3
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.83
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,6.62
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,6.18
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.93
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,41.0,N Current (RMS),A,18.2
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,27.8
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,26.0
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,21.5
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.33
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,32.0,L3 Active Power,kW,12.06
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.66
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,32.0,L1 Active Power,kW,7.54
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,32.0,N Current (RMS),A,30.6
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,32.0,L3 Current (RMS),A,51.0
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,32.0,L2 Current (RMS),A,33.2
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,32.0,L1 Current (RMS),A,33.9
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.5
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.99
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.17
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,31.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,10.5
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.48
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.17
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.56
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,21.0,N Current (RMS),A,19.7
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.25
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.56
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-08 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113623,Meadow Way,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,28.1
113623,Meadow Way,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
113623,Meadow Way,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
113623,Meadow Way,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
113623,Meadow Way,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
113623,Meadow Way,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
113623,Meadow Way,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,24.9
113623,Meadow Way,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,17.55
113623,Meadow Way,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,20.6
113623,Meadow Way,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,61.5
113623,Meadow Way,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,104.1
113623,Meadow Way,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,76.1
113623,Meadow Way,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,89.2
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.91
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,6.93
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,8.12
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.2
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,41.0,N Current (RMS),A,22.7
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,34.3
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.3
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,32.0,L3 Active Power,kW,11.01
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.98
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,32.0,L1 Active Power,kW,8.93
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,32.0,N Current (RMS),A,27.2
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,32.0,L3 Current (RMS),A,47.0
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,32.0,L2 Current (RMS),A,34.3
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,32.0,L1 Current (RMS),A,38.2
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.23
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.91
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,1.96
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,31.0,N Current (RMS),A,9.1
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,7.12
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.14
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.26
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,21.0,N Current (RMS),A,25.8
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.59
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.55
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,11.0,N Current (RMS),A,12.1
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-08 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113623,Meadow Way,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,28.2
113623,Meadow Way,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
113623,Meadow Way,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
113623,Meadow Way,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
113623,Meadow Way,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
113623,Meadow Way,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
113623,Meadow Way,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,29.88
113623,Meadow Way,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,20.71
113623,Meadow Way,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,19.7
113623,Meadow Way,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,71.9
113623,Meadow Way,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,123.8
113623,Meadow Way,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,88.8
113623,Meadow Way,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,84.6
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.57
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.08
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,9.97
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.15
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,41.0,N Current (RMS),A,28.9
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,30.1
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,40.8
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,21.8
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,32.0,L3 Active Power,kW,13.0
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,32.0,L2 Active Power,kW,8.32
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,32.0,L1 Active Power,kW,9.24
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,32.0,N Current (RMS),A,29.9
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,32.0,L3 Current (RMS),A,54.6
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,32.0,L2 Current (RMS),A,35.4
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,32.0,L1 Current (RMS),A,39.9
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.01
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.04
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.0
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,31.0,N Current (RMS),A,8.8
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.6
