Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.12
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.06
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.3
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,21.0,N Current (RMS),A,12.2
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.9
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.94
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.63
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.11
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,11.0,N Current (RMS),A,4.0
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-08 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
113623,Meadow Way,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
113623,Meadow Way,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
113623,Meadow Way,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
113623,Meadow Way,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
113623,Meadow Way,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
113623,Meadow Way,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
113623,Meadow Way,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,27.15
113623,Meadow Way,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,22.03
113623,Meadow Way,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,20.8
113623,Meadow Way,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,62.2
113623,Meadow Way,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,112.3
113623,Meadow Way,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,92.3
113623,Meadow Way,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,89.1
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.6
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.02
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,9.75
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.16
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,41.0,N Current (RMS),A,28.3
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,39.7
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,21.9
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.99
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.35
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,32.0,L3 Active Power,kW,15.31
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,32.0,L2 Active Power,kW,7.14
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,32.0,L1 Active Power,kW,8.33
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,32.0,N Current (RMS),A,38.1
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,32.0,L3 Current (RMS),A,63.1
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,32.0,L2 Current (RMS),A,31.6
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,32.0,L1 Current (RMS),A,36.5
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.09
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.01
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.17
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,31.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.97
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.12
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.26
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,21.0,N Current (RMS),A,7.5
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.3
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.03
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.56
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.0
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,11.0,N Current (RMS),A,4.3
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-08 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
113623,Meadow Way,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
113623,Meadow Way,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
113623,Meadow Way,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
113623,Meadow Way,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
113623,Meadow Way,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
113623,Meadow Way,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,26.41
113623,Meadow Way,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,20.58
113623,Meadow Way,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,18.92
113623,Meadow Way,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,65.4
113623,Meadow Way,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,108.9
113623,Meadow Way,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,87.4
113623,Meadow Way,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,82.2
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.23
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.06
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,41.0,L2 Active Power,kW,10.24
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.36
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,41.0,N Current (RMS),A,27.5
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,41.0,L3 Current (RMS),A,29.7
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,41.0,L2 Current (RMS),A,41.9
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.6
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.57
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,32.0,L3 Active Power,kW,15.92
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.77
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,32.0,L1 Active Power,kW,7.86
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,32.0,N Current (RMS),A,39.3
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,32.0,L3 Current (RMS),A,65.9
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,32.0,L2 Current (RMS),A,34.0
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,32.0,L1 Current (RMS),A,35.2
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.19
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.94
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.11
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,31.0,N Current (RMS),A,9.0
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.26
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.21
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,21.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.1
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.5
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-08 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113623,Meadow Way,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
113623,Meadow Way,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
113623,Meadow Way,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
113623,Meadow Way,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
113623,Meadow Way,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
113623,Meadow Way,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,27.92
113623,Meadow Way,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,21.69
113623,Meadow Way,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,19.95
113623,Meadow Way,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,65.5
113623,Meadow Way,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,115.3
113623,Meadow Way,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,91.4
113623,Meadow Way,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,86.6
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.73
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.36
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.13
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.01
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,41.0,N Current (RMS),A,27.7
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,41.0,L3 Current (RMS),A,31.0
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,41.0,L2 Current (RMS),A,41.3
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.5
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.59
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,32.0,L3 Active Power,kW,15.25
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.09
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,32.0,L1 Active Power,kW,10.43
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,32.0,N Current (RMS),A,35.0
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,32.0,L3 Current (RMS),A,63.1
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,32.0,L2 Current (RMS),A,31.3
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,32.0,L1 Current (RMS),A,44.9
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.13
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.99
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.31
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,31.0,N Current (RMS),A,12.6
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,11.4
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.1
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.96
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.51
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,21.0,N Current (RMS),A,18.4
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.22
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.82
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.03
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,11.0,N Current (RMS),A,11.8
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,13.1
113623,Meadow Way,2023-08-08 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.3
113623,Meadow Way,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
113623,Meadow Way,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
113623,Meadow Way,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
113623,Meadow Way,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
113623,Meadow Way,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
113623,Meadow Way,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,28.05
113623,Meadow Way,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,23.99
113623,Meadow Way,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,25.29
113623,Meadow Way,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,61.1
113623,Meadow Way,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,115.7
113623,Meadow Way,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,100.2
113623,Meadow Way,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,107.2
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,41.0,L3 Active Power,kW,6.3
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,41.0,L2 Active Power,kW,8.98
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.73
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,41.0,N Current (RMS),A,22.8
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,41.0,L3 Current (RMS),A,26.3
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.1
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.18
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.73
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,32.0,L3 Active Power,kW,13.05
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,32.0,L2 Active Power,kW,6.97
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,32.0,L1 Active Power,kW,8.78
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,32.0,N Current (RMS),A,32.4
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,32.0,L3 Current (RMS),A,55.6
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,32.0,L2 Current (RMS),A,30.7
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,32.0,L1 Current (RMS),A,39.1
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.14
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.65
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.22
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,31.0,N Current (RMS),A,8.7
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.34
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.73
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.37
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,21.0,N Current (RMS),A,13.9
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.0
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.9
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.9
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.18
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.06
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-08 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.3
113623,Meadow Way,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
113623,Meadow Way,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
113623,Meadow Way,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
113623,Meadow Way,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
113623,Meadow Way,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
113623,Meadow Way,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,24.01
113623,Meadow Way,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,21.6
113623,Meadow Way,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,22.16
113623,Meadow Way,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,56.1
113623,Meadow Way,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,101.0
113623,Meadow Way,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,91.3
113623,Meadow Way,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,95.7
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.07
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,41.0,L2 Active Power,kW,7.14
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.99
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,41.0,N Current (RMS),A,18.3
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,41.0,L2 Current (RMS),A,30.0
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.5
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,32.0,L3 Active Power,kW,13.88
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,32.0,L2 Active Power,kW,8.42
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,32.0,L1 Active Power,kW,9.96
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,32.0,N Current (RMS),A,33.9
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,32.0,L3 Current (RMS),A,58.8
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,32.0,L2 Current (RMS),A,36.1
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,32.0,L1 Current (RMS),A,42.5
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.3
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.02
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.05
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,31.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.41
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.53
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.1
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,21.0,N Current (RMS),A,10.9
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.8
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.4
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.08
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.14
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.27
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,11.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.5
113623,Meadow Way,2023-08-08 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
113623,Meadow Way,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
113623,Meadow Way,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
113623,Meadow Way,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
113623,Meadow Way,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
113623,Meadow Way,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
113623,Meadow Way,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
113623,Meadow Way,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
113623,Meadow Way,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
113623,Meadow Way,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,25.75
113623,Meadow Way,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,21.25
113623,Meadow Way,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,22.37
113623,Meadow Way,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,59.2
113623,Meadow Way,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,107.6
113623,Meadow Way,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,90.2
113623,Meadow Way,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,95.1
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,41.0,L3 Active Power,kW,6.7
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,41.0,L2 Active Power,kW,8.44
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.08
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,41.0,N Current (RMS),A,24.0
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,41.0,L2 Current (RMS),A,35.1
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,41.0,L1 Current (RMS),A,21.7
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,32.0,L3 Active Power,kW,12.33
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,32.0,L2 Active Power,kW,11.46
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,32.0,L1 Active Power,kW,13.47
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,32.0,N Current (RMS),A,29.2
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,32.0,L3 Current (RMS),A,52.4
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,32.0,L2 Current (RMS),A,47.9
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,32.0,L1 Current (RMS),A,55.4
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.37
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.17
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.27
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,31.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.26
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.55
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.95
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,21.0,N Current (RMS),A,11.9
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.47
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.55
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,11.0,N Current (RMS),A,8.4
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-08 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113623,Meadow Way,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
113623,Meadow Way,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
113623,Meadow Way,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
113623,Meadow Way,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
113623,Meadow Way,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
113623,Meadow Way,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
113623,Meadow Way,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113623,Meadow Way,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
113623,Meadow Way,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,25.12
113623,Meadow Way,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,25.17
113623,Meadow Way,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,25.44
113623,Meadow Way,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,60.4
113623,Meadow Way,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,105.0
113623,Meadow Way,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,105.5
113623,Meadow Way,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,106.1
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.26
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.42
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.74
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.6
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,41.0,N Current (RMS),A,37.4
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,41.0,L3 Current (RMS),A,32.3
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,41.0,L2 Current (RMS),A,48.9
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,32.0,L3 Active Power,kW,14.45
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,32.0,L2 Active Power,kW,11.44
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,32.0,L1 Active Power,kW,13.57
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,32.0,N Current (RMS),A,29.4
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,32.0,L3 Current (RMS),A,60.5
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,32.0,L2 Current (RMS),A,47.9
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,32.0,L1 Current (RMS),A,56.3
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.41
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.1
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.16
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,31.0,N Current (RMS),A,9.5
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,14.0
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,0.85
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.26
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.78
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,21.0,N Current (RMS),A,8.0
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,3.9
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.08
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.66
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.13
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,11.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.5
113623,Meadow Way,2023-08-08 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
113623,Meadow Way,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,28.6
113623,Meadow Way,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
113623,Meadow Way,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
113623,Meadow Way,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
113623,Meadow Way,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
113623,Meadow Way,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
113623,Meadow Way,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,26.21
113623,Meadow Way,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,30.2
113623,Meadow Way,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,26.25
113623,Meadow Way,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,66.2
113623,Meadow Way,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,109.3
113623,Meadow Way,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,125.1
113623,Meadow Way,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,109.7
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.24
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,41.0,L3 Active Power,kW,8.17
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.58
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.57
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,41.0,N Current (RMS),A,31.2
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,41.0,L2 Current (RMS),A,47.4
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.7
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,32.0,L3 Active Power,kW,12.77
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.66
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,32.0,L1 Active Power,kW,14.6
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,32.0,N Current (RMS),A,35.4
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,32.0,L3 Current (RMS),A,54.2
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,32.0,L2 Current (RMS),A,36.9
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,32.0,L1 Current (RMS),A,60.1
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.17
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.06
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.15
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,31.0,N Current (RMS),A,9.5
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,13.9
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.19
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.31
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.07
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,21.0,N Current (RMS),A,16.6
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.2
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.34
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.78
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.02
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-08 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.1
113623,Meadow Way,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,28.6
113623,Meadow Way,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
113623,Meadow Way,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
113623,Meadow Way,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
113623,Meadow Way,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
113623,Meadow Way,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113623,Meadow Way,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,26.64
113623,Meadow Way,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,25.39
113623,Meadow Way,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,28.41
113623,Meadow Way,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,61.9
113623,Meadow Way,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,111.0
113623,Meadow Way,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,105.9
113623,Meadow Way,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,117.9
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.14
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,41.0,L3 Active Power,kW,6.64
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,41.0,L2 Active Power,kW,11.28
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.21
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,41.0,N Current (RMS),A,31.1
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,41.0,L3 Current (RMS),A,28.0
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,41.0,L2 Current (RMS),A,46.0
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.1
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,32.0,L3 Active Power,kW,11.29
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,32.0,L2 Active Power,kW,8.53
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,32.0,L1 Active Power,kW,15.34
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,32.0,N Current (RMS),A,34.4
