Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,32.0,L3 Current (RMS),A,47.8
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,32.0,L2 Current (RMS),A,36.8
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,32.0,L1 Current (RMS),A,62.8
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,1.97
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.08
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.87
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,31.0,N Current (RMS),A,9.3
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,12.9
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.07
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.12
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.77
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,21.0,N Current (RMS),A,17.5
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.68
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.15
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,11.0,N Current (RMS),A,8.7
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.4
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-08 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113623,Meadow Way,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,28.7
113623,Meadow Way,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
113623,Meadow Way,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
113623,Meadow Way,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
113623,Meadow Way,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
113623,Meadow Way,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
113623,Meadow Way,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,25.66
113623,Meadow Way,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,25.15
113623,Meadow Way,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,30.5
113623,Meadow Way,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,59.1
113623,Meadow Way,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,106.4
113623,Meadow Way,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,105.2
113623,Meadow Way,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,125.3
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.37
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.15
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.15
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.83
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,41.0,N Current (RMS),A,30.3
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,45.6
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,32.0,L3 Active Power,kW,12.48
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,32.0,L2 Active Power,kW,8.75
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,32.0,L1 Active Power,kW,16.03
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,32.0,N Current (RMS),A,36.1
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,32.0,L3 Current (RMS),A,52.6
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,32.0,L2 Current (RMS),A,37.0
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,32.0,L1 Current (RMS),A,65.5
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,1.91
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.09
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.97
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,31.0,N Current (RMS),A,9.3
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,13.3
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.66
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.29
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,21.0,N Current (RMS),A,26.9
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.93
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.98
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,11.0,N Current (RMS),A,15.5
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.0
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,18.6
113623,Meadow Way,2023-08-08 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113623,Meadow Way,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,28.8
113623,Meadow Way,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
113623,Meadow Way,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
113623,Meadow Way,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
113623,Meadow Way,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
113623,Meadow Way,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
113623,Meadow Way,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,25.14
113623,Meadow Way,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,26.97
113623,Meadow Way,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,33.72
113623,Meadow Way,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,64.3
113623,Meadow Way,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,104.7
113623,Meadow Way,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,112.2
113623,Meadow Way,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,138.0
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.7
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,6.94
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,6.97
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.57
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,41.0,N Current (RMS),A,18.4
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,29.1
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,29.3
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.8
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,32.0,L3 Active Power,kW,14.5
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,32.0,L2 Active Power,kW,8.94
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,32.0,L1 Active Power,kW,15.4
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,32.0,N Current (RMS),A,37.4
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,32.0,L3 Current (RMS),A,61.3
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,32.0,L2 Current (RMS),A,38.0
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,32.0,L1 Current (RMS),A,63.3
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.06
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.42
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.09
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,31.0,N Current (RMS),A,9.5
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,13.8
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.82
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.69
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.35
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,21.0,N Current (RMS),A,17.3
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.02
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.58
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,11.0,N Current (RMS),A,4.0
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-08 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113623,Meadow Way,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,28.8
113623,Meadow Way,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
113623,Meadow Way,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
113623,Meadow Way,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
113623,Meadow Way,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
113623,Meadow Way,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
113623,Meadow Way,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113623,Meadow Way,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,27.34
113623,Meadow Way,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,20.61
113623,Meadow Way,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,30.91
113623,Meadow Way,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,66.5
113623,Meadow Way,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,113.8
113623,Meadow Way,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,87.4
113623,Meadow Way,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,127.7
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.71
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.66
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,6.96
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.44
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,41.0,N Current (RMS),A,22.0
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,32.5
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,29.1
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.1
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,32.0,L3 Active Power,kW,13.13
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,32.0,L2 Active Power,kW,9.04
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,32.0,L1 Active Power,kW,16.62
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,32.0,N Current (RMS),A,33.9
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,32.0,L3 Current (RMS),A,55.1
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,32.0,L2 Current (RMS),A,38.3
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,32.0,L1 Current (RMS),A,68.4
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.32
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.62
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.96
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,31.0,N Current (RMS),A,9.5
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.03
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.32
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.93
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,21.0,N Current (RMS),A,12.3
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.7
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.8
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.09
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.4
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.2
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
113623,Meadow Way,2023-08-08 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
113623,Meadow Way,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,28.8
113623,Meadow Way,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
113623,Meadow Way,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
113623,Meadow Way,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
113623,Meadow Way,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
113623,Meadow Way,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
113623,Meadow Way,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
113623,Meadow Way,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,27.23
113623,Meadow Way,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,22.34
113623,Meadow Way,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,29.15
113623,Meadow Way,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,60.7
113623,Meadow Way,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,112.7
113623,Meadow Way,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,94.0
113623,Meadow Way,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,121.3
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.4
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,41.0,L3 Active Power,kW,8.14
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,41.0,L2 Active Power,kW,7.0
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.46
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,41.0,N Current (RMS),A,22.1
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,41.0,L2 Current (RMS),A,29.2
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,32.0,L3 Active Power,kW,14.37
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,32.0,L2 Active Power,kW,9.2
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,32.0,L1 Active Power,kW,15.07
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,32.0,N Current (RMS),A,32.6
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,32.0,L3 Current (RMS),A,60.1
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,32.0,L2 Current (RMS),A,38.9
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,32.0,L1 Current (RMS),A,62.1
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.42
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.63
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.03
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,31.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,13.5
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.63
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.24
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.24
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,21.0,N Current (RMS),A,19.2
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.39
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.62
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.23
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,11.0,N Current (RMS),A,14.6
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,15.5
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.5
113623,Meadow Way,2023-08-08 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113623,Meadow Way,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,28.8
113623,Meadow Way,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
113623,Meadow Way,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
113623,Meadow Way,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
113623,Meadow Way,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
113623,Meadow Way,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
113623,Meadow Way,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,32.95
113623,Meadow Way,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,21.68
113623,Meadow Way,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,30.03
113623,Meadow Way,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,67.8
113623,Meadow Way,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,135.5
113623,Meadow Way,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,91.4
113623,Meadow Way,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,124.7
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.22
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.08
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,7.53
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.59
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,41.0,N Current (RMS),A,19.9
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,31.3
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.6
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,32.0,L3 Active Power,kW,14.54
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,32.0,L2 Active Power,kW,9.62
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,32.0,L1 Active Power,kW,15.33
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,32.0,N Current (RMS),A,33.0
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,32.0,L3 Current (RMS),A,60.5
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,32.0,L2 Current (RMS),A,40.9
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,32.0,L1 Current (RMS),A,62.7
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.36
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.53
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.23
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,31.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,14.2
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.97
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.45
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.41
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,21.0,N Current (RMS),A,15.9
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.8
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.5
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.05
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.19
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,11.0,N Current (RMS),A,9.5
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-08 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113623,Meadow Way,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,28.8
113623,Meadow Way,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
113623,Meadow Way,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
113623,Meadow Way,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
113623,Meadow Way,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
113623,Meadow Way,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113623,Meadow Way,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,30.01
113623,Meadow Way,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,23.18
113623,Meadow Way,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,28.74
113623,Meadow Way,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,61.6
113623,Meadow Way,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,123.4
113623,Meadow Way,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,96.9
113623,Meadow Way,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,118.8
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.4
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.04
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,6.55
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.35
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,41.0,N Current (RMS),A,18.0
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,27.3
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,32.0,L3 Active Power,kW,16.54
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,32.0,L2 Active Power,kW,9.75
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,32.0,L1 Active Power,kW,14.76
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,32.0,N Current (RMS),A,34.4
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,32.0,L3 Current (RMS),A,68.4
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,32.0,L2 Current (RMS),A,42.1
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,32.0,L1 Current (RMS),A,60.6
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.28
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.36
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.19
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,31.0,N Current (RMS),A,9.9
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,14.2
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.61
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.13
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.91
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,21.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.3
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.15
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.75
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.28
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,11.0,N Current (RMS),A,13.1
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,15.6
113623,Meadow Way,2023-08-08 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113623,Meadow Way,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,28.9
113623,Meadow Way,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
113623,Meadow Way,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
113623,Meadow Way,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
113623,Meadow Way,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
113623,Meadow Way,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
113623,Meadow Way,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,31.63
113623,Meadow Way,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,26.55
113623,Meadow Way,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,28.49
113623,Meadow Way,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,63.6
113623,Meadow Way,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,129.9
113623,Meadow Way,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,111.3
113623,Meadow Way,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,118.4
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.84
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,6.56
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,6.65
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.83
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,41.0,N Current (RMS),A,18.1
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,27.6
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,27.8
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.94
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,32.0,L3 Active Power,kW,16.86
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,32.0,L2 Active Power,kW,12.25
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,32.0,L1 Active Power,kW,14.65
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,32.0,N Current (RMS),A,31.1
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,32.0,L3 Current (RMS),A,70.2
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,32.0,L2 Current (RMS),A,51.3
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,32.0,L1 Current (RMS),A,60.6
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,1.89
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.58
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.95
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,31.0,N Current (RMS),A,10.4
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,13.5
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.47
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.97
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.19
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,21.0,N Current (RMS),A,18.4
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.7
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.47
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.54
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.4
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,11.0,N Current (RMS),A,11.4
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-08 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
113623,Meadow Way,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,28.9
113623,Meadow Way,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
113623,Meadow Way,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
113623,Meadow Way,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
113623,Meadow Way,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
113623,Meadow Way,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
113623,Meadow Way,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,32.25
113623,Meadow Way,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,26.0
113623,Meadow Way,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,32.01
113623,Meadow Way,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,66.0
113623,Meadow Way,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,133.3
113623,Meadow Way,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,109.3
113623,Meadow Way,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,133.6
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.45
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.57
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,7.5
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.27
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,41.0,N Current (RMS),A,19.9
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,31.7
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,31.2
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,32.0,L3 Active Power,kW,14.67
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,32.0,L2 Active Power,kW,9.45
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,32.0,L1 Active Power,kW,11.93
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,32.0,N Current (RMS),A,32.9
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,32.0,L3 Current (RMS),A,60.7
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,32.0,L2 Current (RMS),A,40.5
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,32.0,L1 Current (RMS),A,49.5
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.26
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.8
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.56
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,31.0,N Current (RMS),A,11.3
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.42
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.98
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.45
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,21.0,N Current (RMS),A,29.3
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,35.9
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.12
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.42
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,7.82
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,11.0,N Current (RMS),A,23.3
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.2
113623,Meadow Way,2023-08-08 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,31.7
113623,Meadow Way,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,28.9
113623,Meadow Way,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
113623,Meadow Way,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
113623,Meadow Way,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.19
113623,Meadow Way,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
113623,Meadow Way,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
113623,Meadow Way,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,31.04
113623,Meadow Way,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,23.16
113623,Meadow Way,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,38.03
113623,Meadow Way,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,72.1
113623,Meadow Way,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,127.1
113623,Meadow Way,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,97.3
113623,Meadow Way,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,155.2
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.24
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,6.97
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,8.29
