Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.78
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,41.0,N Current (RMS),A,22.6
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,29.3
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,34.7
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.1
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,32.0,L3 Active Power,kW,16.85
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,32.0,L2 Active Power,kW,10.28
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,32.0,L1 Active Power,kW,14.64
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,32.0,N Current (RMS),A,35.2
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,32.0,L3 Current (RMS),A,69.6
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,32.0,L2 Current (RMS),A,44.0
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,32.0,L1 Current (RMS),A,60.9
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.26
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.67
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.31
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,31.0,N Current (RMS),A,10.6
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,15.1
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.91
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.46
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.83
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,21.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.49
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.78
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.89
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,11.0,N Current (RMS),A,29.1
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.9
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,15.7
113623,Meadow Way,2023-08-08 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,40.2
113623,Meadow Way,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,29.0
113623,Meadow Way,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
113623,Meadow Way,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
113623,Meadow Way,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
113623,Meadow Way,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
113623,Meadow Way,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
113623,Meadow Way,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,31.48
113623,Meadow Way,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,26.49
113623,Meadow Way,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,38.46
113623,Meadow Way,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,68.1
113623,Meadow Way,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,129.5
113623,Meadow Way,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,110.8
113623,Meadow Way,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,158.0
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.24
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.0
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,41.0,L2 Active Power,kW,6.87
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.98
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,41.0,N Current (RMS),A,19.0
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,41.0,L3 Current (RMS),A,29.3
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,41.0,L2 Current (RMS),A,28.5
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,32.0,L3 Active Power,kW,15.3
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,32.0,L2 Active Power,kW,11.29
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,32.0,L1 Active Power,kW,15.67
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,32.0,N Current (RMS),A,34.4
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,32.0,L3 Current (RMS),A,64.5
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,32.0,L2 Current (RMS),A,47.6
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,32.0,L1 Current (RMS),A,64.8
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.23
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.31
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.52
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,31.0,N Current (RMS),A,11.3
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,15.5
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.8
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.31
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.31
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,21.0,N Current (RMS),A,18.5
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.0
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.88
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.59
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,11.0,N Current (RMS),A,24.2
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.4
113623,Meadow Way,2023-08-08 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,32.7
113623,Meadow Way,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,29.0
113623,Meadow Way,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
113623,Meadow Way,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
113623,Meadow Way,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
113623,Meadow Way,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
113623,Meadow Way,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
113623,Meadow Way,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,27.34
113623,Meadow Way,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,24.65
113623,Meadow Way,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,38.07
113623,Meadow Way,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,76.5
113623,Meadow Way,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,113.7
113623,Meadow Way,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,103.2
113623,Meadow Way,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,157.2
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.23
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.46
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,7.18
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.95
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,41.0,N Current (RMS),A,20.2
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,30.1
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.3
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,32.0,L3 Active Power,kW,11.18
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,32.0,L2 Active Power,kW,14.32
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,32.0,L1 Active Power,kW,12.44
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,32.0,N Current (RMS),A,31.9
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,32.0,L3 Current (RMS),A,47.6
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,32.0,L2 Current (RMS),A,59.3
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,32.0,L1 Current (RMS),A,51.4
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.17
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.21
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.79
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,31.0,N Current (RMS),A,11.9
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,16.3
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.66
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.25
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.87
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,21.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.2
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.7
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.48
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-07 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113623,Meadow Way,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,29.1
113623,Meadow Way,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
113623,Meadow Way,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
113623,Meadow Way,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
113623,Meadow Way,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
113623,Meadow Way,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113623,Meadow Way,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,23.96
113623,Meadow Way,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,25.69
113623,Meadow Way,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,26.4
113623,Meadow Way,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,65.1
113623,Meadow Way,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,100.0
113623,Meadow Way,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,107.3
113623,Meadow Way,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,109.9
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.74
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.4
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,6.91
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.95
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,41.0,N Current (RMS),A,21.0
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,31.3
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,28.6
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,24.8
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,32.0,L3 Active Power,kW,13.77
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,32.0,L2 Active Power,kW,11.78
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,32.0,L1 Active Power,kW,11.91
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,32.0,N Current (RMS),A,32.2
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,32.0,L3 Current (RMS),A,57.4
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,32.0,L2 Current (RMS),A,49.4
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,32.0,L1 Current (RMS),A,49.3
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.26
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.45
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.73
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,31.0,N Current (RMS),A,11.3
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.25
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.98
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.47
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,21.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.7
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.96
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.83
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,11.0,N Current (RMS),A,10.2
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.0
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-07 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,29.1
113623,Meadow Way,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
113623,Meadow Way,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
113623,Meadow Way,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.86
113623,Meadow Way,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
113623,Meadow Way,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
113623,Meadow Way,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113623,Meadow Way,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,26.64
113623,Meadow Way,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,23.84
113623,Meadow Way,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,27.89
113623,Meadow Way,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,63.6
113623,Meadow Way,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,109.9
113623,Meadow Way,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,100.0
113623,Meadow Way,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,115.1
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.49
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.42
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,6.63
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.43
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,41.0,N Current (RMS),A,22.0
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,27.8
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,23.1
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.78
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,32.0,L3 Active Power,kW,16.31
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,32.0,L2 Active Power,kW,10.41
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,32.0,L1 Active Power,kW,11.82
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,32.0,N Current (RMS),A,36.0
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,32.0,L3 Current (RMS),A,67.1
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,32.0,L2 Current (RMS),A,44.4
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,32.0,L1 Current (RMS),A,49.4
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.41
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.51
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.9
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,31.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.41
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.11
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.47
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,21.0,N Current (RMS),A,26.2
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.1
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.58
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.55
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.2
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-07 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113623,Meadow Way,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,29.2
113623,Meadow Way,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
113623,Meadow Way,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
113623,Meadow Way,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.72
113623,Meadow Way,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
113623,Meadow Way,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
113623,Meadow Way,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
113623,Meadow Way,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,29.12
113623,Meadow Way,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,23.43
113623,Meadow Way,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,30.18
113623,Meadow Way,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,65.2
113623,Meadow Way,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,119.6
113623,Meadow Way,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,99.2
113623,Meadow Way,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,125.3
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.9
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,8.06
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,7.26
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.02
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,41.0,N Current (RMS),A,22.1
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,34.0
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.88
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.24
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,32.0,L3 Active Power,kW,11.86
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,32.0,L2 Active Power,kW,11.31
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,32.0,L1 Active Power,kW,8.09
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,32.0,N Current (RMS),A,34.4
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,32.0,L3 Current (RMS),A,50.6
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,32.0,L2 Current (RMS),A,48.1
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,32.0,L1 Current (RMS),A,35.9
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.24
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.49
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.7
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,31.0,N Current (RMS),A,12.1
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.38
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.76
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.1
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,21.0,N Current (RMS),A,13.7
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.1
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.1
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.68
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,11.0,N Current (RMS),A,5.9
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-07 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113623,Meadow Way,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,29.2
113623,Meadow Way,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
113623,Meadow Way,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
113623,Meadow Way,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
113623,Meadow Way,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
113623,Meadow Way,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
113623,Meadow Way,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,24.6
113623,Meadow Way,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,23.61
113623,Meadow Way,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,23.6
113623,Meadow Way,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,66.0
113623,Meadow Way,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,102.7
113623,Meadow Way,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,99.8
113623,Meadow Way,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.1
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.17
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,6.88
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.8
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,41.0,N Current (RMS),A,19.9
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,29.9
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,28.9
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.4
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.06
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,32.0,L3 Active Power,kW,14.54
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,32.0,L2 Active Power,kW,11.71
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,32.0,L1 Active Power,kW,12.95
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,32.0,N Current (RMS),A,33.5
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,32.0,L3 Current (RMS),A,60.9
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,32.0,L2 Current (RMS),A,49.4
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,32.0,L1 Current (RMS),A,56.8
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.31
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.13
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.55
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,31.0,N Current (RMS),A,14.6
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,15.3
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,20.5
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.35
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.41
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.53
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,21.0,N Current (RMS),A,12.6
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.47
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.85
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,11.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-07 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
113623,Meadow Way,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,29.3
113623,Meadow Way,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
113623,Meadow Way,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
113623,Meadow Way,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
113623,Meadow Way,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
113623,Meadow Way,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
113623,Meadow Way,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,27.84
113623,Meadow Way,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,23.84
113623,Meadow Way,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,29.68
113623,Meadow Way,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,68.8
113623,Meadow Way,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,115.9
113623,Meadow Way,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,101.2
113623,Meadow Way,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,126.4
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.84
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,8.4
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,7.74
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.27
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,41.0,N Current (RMS),A,21.1
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,35.1
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,32.3
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,26.3
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.96
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,32.0,L3 Active Power,kW,22.0
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,32.0,L2 Active Power,kW,12.86
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,32.0,L1 Active Power,kW,19.82
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,32.0,N Current (RMS),A,40.0
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,32.0,L3 Current (RMS),A,90.5
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,32.0,L2 Current (RMS),A,54.2
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,32.0,L1 Current (RMS),A,81.4
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.4
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.79
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.52
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,31.0,N Current (RMS),A,15.5
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.1
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.68
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.26
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,21.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.8
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.2
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.95
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.8
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.17
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,11.0,N Current (RMS),A,14.5
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.2
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-07 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,29.3
113623,Meadow Way,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
113623,Meadow Way,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
113623,Meadow Way,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
113623,Meadow Way,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
113623,Meadow Way,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
113623,Meadow Way,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,38.85
113623,Meadow Way,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,26.87
113623,Meadow Way,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,38.04
113623,Meadow Way,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,75.9
113623,Meadow Way,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,159.5
113623,Meadow Way,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,113.3
113623,Meadow Way,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,157.0
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.64
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,8.32
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,16.44
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.82
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,41.0,N Current (RMS),A,41.0
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,34.4
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,67.4
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.3
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,32.0,L3 Active Power,kW,20.35
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,32.0,L2 Active Power,kW,11.8
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,32.0,L1 Active Power,kW,20.74
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,32.0,N Current (RMS),A,41.8
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,32.0,L3 Current (RMS),A,83.8
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,32.0,L2 Current (RMS),A,49.9
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,32.0,L1 Current (RMS),A,84.4
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.9
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.6
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.07
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,31.0,N Current (RMS),A,17.1
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,26.2
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.28
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.39
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.55
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,21.0,N Current (RMS),A,14.3
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.9
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.84
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.84
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,11.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.0
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-07 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113623,Meadow Way,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,29.3
113623,Meadow Way,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
113623,Meadow Way,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
113623,Meadow Way,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
113623,Meadow Way,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
