Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113623,Meadow Way,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,35.7
113623,Meadow Way,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,32.91
113623,Meadow Way,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,40.02
113623,Meadow Way,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,71.6
113623,Meadow Way,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,146.7
113623,Meadow Way,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,136.9
113623,Meadow Way,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,164.3
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.65
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,9.55
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,16.96
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,7.0
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,41.0,N Current (RMS),A,42.6
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,39.6
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,69.2
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.8
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.97
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,32.0,L3 Active Power,kW,22.24
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,32.0,L2 Active Power,kW,14.96
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,32.0,L1 Active Power,kW,20.56
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,32.0,N Current (RMS),A,39.8
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,32.0,L3 Current (RMS),A,91.7
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,32.0,L2 Current (RMS),A,62.3
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,32.0,L1 Current (RMS),A,84.9
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.01
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.76
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.27
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,31.0,N Current (RMS),A,20.9
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,13.5
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,30.6
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.62
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.24
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.65
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,21.0,N Current (RMS),A,32.9
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,37.7
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.4
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.73
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,11.0,N Current (RMS),A,7.9
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.2
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-07 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113623,Meadow Way,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,29.4
113623,Meadow Way,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
113623,Meadow Way,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
113623,Meadow Way,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
113623,Meadow Way,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
113623,Meadow Way,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113623,Meadow Way,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,37.83
113623,Meadow Way,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,36.72
113623,Meadow Way,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,45.2
113623,Meadow Way,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,79.1
113623,Meadow Way,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,155.9
113623,Meadow Way,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,152.2
113623,Meadow Way,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,186.3
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.44
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,8.98
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,17.29
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.65
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,41.0,N Current (RMS),A,47.6
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,37.8
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,70.6
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.9
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,32.0,L3 Active Power,kW,23.53
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,32.0,L2 Active Power,kW,17.04
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,32.0,L1 Active Power,kW,17.87
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,32.0,N Current (RMS),A,42.4
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,32.0,L3 Current (RMS),A,97.2
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,32.0,L2 Current (RMS),A,70.8
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,32.0,L1 Current (RMS),A,75.2
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.78
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.1
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.24
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,31.0,N Current (RMS),A,15.1
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,12.9
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,15.4
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,19.5
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.59
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.22
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.78
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,21.0,N Current (RMS),A,32.9
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,37.0
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.84
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.87
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,11.0,N Current (RMS),A,5.7
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-07 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113623,Meadow Way,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,29.4
113623,Meadow Way,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
113623,Meadow Way,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
113623,Meadow Way,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
113623,Meadow Way,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
113623,Meadow Way,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
113623,Meadow Way,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,40.71
113623,Meadow Way,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,39.32
113623,Meadow Way,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,39.41
113623,Meadow Way,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,78.0
113623,Meadow Way,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,168.7
113623,Meadow Way,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,162.6
113623,Meadow Way,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,162.9
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.74
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,8.52
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,20.6
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.31
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,41.0,N Current (RMS),A,56.4
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,35.8
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,84.4
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,30.6
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,32.0,L3 Active Power,kW,23.1
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,32.0,L2 Active Power,kW,17.38
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,32.0,L1 Active Power,kW,23.86
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,32.0,N Current (RMS),A,42.5
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,32.0,L3 Current (RMS),A,95.5
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,32.0,L2 Current (RMS),A,72.3
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,32.0,L1 Current (RMS),A,97.5
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.89
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.93
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.77
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,31.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,13.3
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,14.5
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,13.8
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,7.01
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.06
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,21.0,N Current (RMS),A,27.7
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.9
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.95
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.82
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,11.0,N Current (RMS),A,5.4
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-07 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113623,Meadow Way,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,29.4
113623,Meadow Way,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
113623,Meadow Way,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
113623,Meadow Way,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
113623,Meadow Way,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
113623,Meadow Way,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
113623,Meadow Way,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,42.47
113623,Meadow Way,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,42.92
113623,Meadow Way,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,38.83
113623,Meadow Way,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,84.0
113623,Meadow Way,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,174.7
113623,Meadow Way,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,177.6
113623,Meadow Way,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,160.3
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.17
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.71
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,8.16
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,19.49
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.87
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,41.0,N Current (RMS),A,51.0
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,34.4
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,79.7
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.75
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,32.0,L3 Active Power,kW,26.93
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,32.0,L2 Active Power,kW,17.61
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,32.0,L1 Active Power,kW,16.2
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,32.0,N Current (RMS),A,53.8
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,32.0,L3 Current (RMS),A,110.9
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,32.0,L2 Current (RMS),A,73.2
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,32.0,L1 Current (RMS),A,67.0
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.9
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.33
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.95
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,31.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.5
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,16.2
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,14.3
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.84
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.06
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.8
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,21.0,N Current (RMS),A,7.4
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.3
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.2
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.95
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.13
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,11.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-07 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.3
113623,Meadow Way,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,29.4
113623,Meadow Way,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
113623,Meadow Way,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
113623,Meadow Way,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
113623,Meadow Way,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
113623,Meadow Way,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
113623,Meadow Way,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
113623,Meadow Way,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,41.79
113623,Meadow Way,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,42.36
113623,Meadow Way,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,32.95
113623,Meadow Way,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,92.9
113623,Meadow Way,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,172.5
113623,Meadow Way,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,174.7
113623,Meadow Way,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,137.3
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.42
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.86
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,18.07
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.27
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,41.0,N Current (RMS),A,46.2
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,56.1
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,74.4
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,32.0,L3 Active Power,kW,25.17
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,32.0,L2 Active Power,kW,17.46
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,32.0,L1 Active Power,kW,17.02
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,32.0,N Current (RMS),A,48.4
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,32.0,L3 Current (RMS),A,104.1
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,32.0,L2 Current (RMS),A,73.1
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,32.0,L1 Current (RMS),A,70.5
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.88
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.19
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.44
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,31.0,N Current (RMS),A,12.5
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.0
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.52
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.19
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,21.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.4
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.09
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.02
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,11.0,N Current (RMS),A,6.0
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-07 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
113623,Meadow Way,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,29.4
113623,Meadow Way,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
113623,Meadow Way,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
113623,Meadow Way,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
113623,Meadow Way,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
113623,Meadow Way,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
113623,Meadow Way,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,43.99
113623,Meadow Way,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,41.06
113623,Meadow Way,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,33.95
113623,Meadow Way,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,94.2
113623,Meadow Way,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,182.9
113623,Meadow Way,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,171.0
113623,Meadow Way,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,142.3
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.93
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,11.97
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,19.56
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.12
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,41.0,N Current (RMS),A,48.7
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,51.9
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,80.0
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,32.0,L3 Active Power,kW,25.64
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,32.0,L2 Active Power,kW,17.65
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,32.0,L1 Active Power,kW,14.92
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,32.0,N Current (RMS),A,54.2
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,32.0,L3 Current (RMS),A,105.7
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,32.0,L2 Current (RMS),A,73.8
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,32.0,L1 Current (RMS),A,62.3
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.7
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.6
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.54
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,31.0,N Current (RMS),A,15.7
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,13.3
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.6
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,20.5
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.71
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.44
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.5
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,21.0,N Current (RMS),A,12.1
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.4
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.15
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.08
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-07 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
113623,Meadow Way,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,29.5
113623,Meadow Way,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
113623,Meadow Way,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
113623,Meadow Way,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
113623,Meadow Way,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
113623,Meadow Way,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
113623,Meadow Way,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,45.18
113623,Meadow Way,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,43.22
113623,Meadow Way,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,33.17
113623,Meadow Way,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,100.8
113623,Meadow Way,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,187.0
113623,Meadow Way,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,179.2
113623,Meadow Way,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,139.7
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.28
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.29
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,18.29
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.81
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,41.0,N Current (RMS),A,45.4
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,47.1
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,74.8
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,32.0,L3 Active Power,kW,27.67
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,32.0,L2 Active Power,kW,19.53
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,32.0,L1 Active Power,kW,15.29
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,32.0,N Current (RMS),A,57.8
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,32.0,L3 Current (RMS),A,113.7
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,32.0,L2 Current (RMS),A,81.2
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,32.0,L1 Current (RMS),A,63.6
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.9
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.69
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.76
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,31.0,N Current (RMS),A,18.1
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,14.1
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,17.4
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.97
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.78
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.11
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,21.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.5
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.33
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.08
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-07 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,29.5
113623,Meadow Way,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
113623,Meadow Way,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
113623,Meadow Way,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
113623,Meadow Way,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
113623,Meadow Way,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
113623,Meadow Way,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
113623,Meadow Way,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,46.16
113623,Meadow Way,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,45.21
113623,Meadow Way,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,35.05
113623,Meadow Way,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,102.5
113623,Meadow Way,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,190.3
113623,Meadow Way,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,187.2
113623,Meadow Way,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,147.0
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.22
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,9.72
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,17.79
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.73
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,41.0,N Current (RMS),A,42.7
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,40.8
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,72.8
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,49.9
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,32.0,L3 Active Power,kW,24.46
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,32.0,L2 Active Power,kW,22.48
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,32.0,L1 Active Power,kW,17.6
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,32.0,N Current (RMS),A,50.5
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,32.0,L3 Current (RMS),A,101.4
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,32.0,L2 Current (RMS),A,93.0
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,32.0,L1 Current (RMS),A,74.5
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.03
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.46
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.54
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,31.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,22.4
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,20.6
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.27
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.85
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.79
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,21.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.0
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.2
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.5
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.79
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,11.0,N Current (RMS),A,9.3
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-07 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
113623,Meadow Way,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
113623,Meadow Way,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
113623,Meadow Way,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
113623,Meadow Way,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
113623,Meadow Way,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
113623,Meadow Way,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,43.99
113623,Meadow Way,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,47.67
113623,Meadow Way,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,39.46
113623,Meadow Way,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,98.7
113623,Meadow Way,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,182.5
113623,Meadow Way,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,196.7
113623,Meadow Way,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,165.2
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.22
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,9.41
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,18.96
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.99
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,41.0,N Current (RMS),A,48.6
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,39.5
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,77.8
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,46.5
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,32.0,L3 Active Power,kW,28.14
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,32.0,L2 Active Power,kW,20.62
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,32.0,L1 Active Power,kW,18.1
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,32.0,N Current (RMS),A,53.8
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,32.0,L3 Current (RMS),A,116.0
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,32.0,L2 Current (RMS),A,85.3
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,32.0,L1 Current (RMS),A,75.2
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.43
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.55
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.58
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,31.0,N Current (RMS),A,16.6
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,23.8
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,20.8
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.56
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.68
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.09
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,21.0,N Current (RMS),A,14.3
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.51
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.3
