Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-07 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
113623,Meadow Way,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
113623,Meadow Way,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
113623,Meadow Way,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
113623,Meadow Way,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
113623,Meadow Way,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
113623,Meadow Way,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
113623,Meadow Way,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,49.04
113623,Meadow Way,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,46.87
113623,Meadow Way,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,38.05
113623,Meadow Way,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,103.3
113623,Meadow Way,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,202.4
113623,Meadow Way,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,193.7
113623,Meadow Way,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,159.4
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.92
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,11.47
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,18.9
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.08
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,41.0,N Current (RMS),A,48.4
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,48.1
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,77.2
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,47.8
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.65
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,32.0,L3 Active Power,kW,29.99
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,32.0,L2 Active Power,kW,22.19
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,32.0,L1 Active Power,kW,16.99
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,32.0,N Current (RMS),A,59.4
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,32.0,L3 Current (RMS),A,122.8
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,32.0,L2 Current (RMS),A,91.6
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,32.0,L1 Current (RMS),A,70.0
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.62
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.86
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.87
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,31.0,N Current (RMS),A,16.7
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,20.4
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,17.6
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,21.9
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.94
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.68
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.19
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,21.0,N Current (RMS),A,15.9
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.9
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.9
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.41
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.98
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.55
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,11.0,N Current (RMS),A,8.4
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-07 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
113623,Meadow Way,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
113623,Meadow Way,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
113623,Meadow Way,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
113623,Meadow Way,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113623,Meadow Way,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,52.43
113623,Meadow Way,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,48.61
113623,Meadow Way,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,39.68
113623,Meadow Way,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,109.3
113623,Meadow Way,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,215.4
113623,Meadow Way,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,200.1
113623,Meadow Way,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,165.3
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.74
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,10.83
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,19.19
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.57
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,41.0,N Current (RMS),A,47.4
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,45.4
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,78.4
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,48.8
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,32.0,L3 Active Power,kW,28.1
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,32.0,L2 Active Power,kW,24.62
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,32.0,L1 Active Power,kW,18.23
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,32.0,N Current (RMS),A,54.2
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,32.0,L3 Current (RMS),A,115.5
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,32.0,L2 Current (RMS),A,101.5
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,32.0,L1 Current (RMS),A,75.4
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.54
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.77
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.91
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,31.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,20.2
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,17.7
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,21.9
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.01
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.84
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.87
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,21.0,N Current (RMS),A,22.2
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.24
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.84
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.81
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,11.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.8
113623,Meadow Way,2023-08-07 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
113623,Meadow Way,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
113623,Meadow Way,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
113623,Meadow Way,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113623,Meadow Way,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
113623,Meadow Way,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,50.72
113623,Meadow Way,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,52.27
113623,Meadow Way,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,46.38
113623,Meadow Way,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,101.3
113623,Meadow Way,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,208.7
113623,Meadow Way,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,215.1
113623,Meadow Way,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,191.8
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.41
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.61
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.88
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,22.8
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.96
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,41.0,N Current (RMS),A,55.3
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,54.1
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,92.9
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,49.1
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.25
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,32.0,L3 Active Power,kW,29.6
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,32.0,L2 Active Power,kW,21.79
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,32.0,L1 Active Power,kW,20.83
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,32.0,N Current (RMS),A,52.8
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,32.0,L3 Current (RMS),A,120.7
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,32.0,L2 Current (RMS),A,89.5
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,32.0,L1 Current (RMS),A,85.4
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,8.03
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.81
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.23
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,31.0,N Current (RMS),A,21.3
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,33.8
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.6
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,27.0
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.57
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.07
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,8.66
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,21.0,N Current (RMS),A,24.4
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.3
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,36.7
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.5
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.93
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.68
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,11.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,14.3
113623,Meadow Way,2023-08-07 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
113623,Meadow Way,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
113623,Meadow Way,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
113623,Meadow Way,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.1
113623,Meadow Way,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
113623,Meadow Way,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
113623,Meadow Way,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,56.59
113623,Meadow Way,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,53.4
113623,Meadow Way,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,50.37
113623,Meadow Way,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,102.6
113623,Meadow Way,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,231.1
113623,Meadow Way,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,218.3
113623,Meadow Way,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,206.6
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.65
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.69
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,26.09
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.29
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,41.0,N Current (RMS),A,70.5
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,48.6
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,106.6
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,46.5
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.33
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,32.0,L3 Active Power,kW,30.25
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,32.0,L2 Active Power,kW,21.49
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,32.0,L1 Active Power,kW,18.78
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,32.0,N Current (RMS),A,59.4
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,32.0,L3 Current (RMS),A,123.4
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,32.0,L2 Current (RMS),A,88.4
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,32.0,L1 Current (RMS),A,76.9
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.97
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.9
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.49
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,31.0,N Current (RMS),A,20.8
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,27.3
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,22.0
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.74
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.62
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.46
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,21.0,N Current (RMS),A,21.6
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.79
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.79
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.76
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,11.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,13.8
113623,Meadow Way,2023-08-07 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
113623,Meadow Way,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,29.7
113623,Meadow Way,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
113623,Meadow Way,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
113623,Meadow Way,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
113623,Meadow Way,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
113623,Meadow Way,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
113623,Meadow Way,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
113623,Meadow Way,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,52.43
113623,Meadow Way,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,57.9
113623,Meadow Way,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,45.79
113623,Meadow Way,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,116.5
113623,Meadow Way,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,214.3
113623,Meadow Way,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,237.3
113623,Meadow Way,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,187.9
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.25
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.74
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,30.2
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.92
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,41.0,N Current (RMS),A,84.4
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,59.9
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,122.4
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,49.3
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.63
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,32.0,L3 Active Power,kW,33.6
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,32.0,L2 Active Power,kW,23.66
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,32.0,L1 Active Power,kW,21.85
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,32.0,N Current (RMS),A,60.9
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,32.0,L3 Current (RMS),A,137.2
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,32.0,L2 Current (RMS),A,97.3
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,32.0,L1 Current (RMS),A,89.7
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.98
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.17
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.5
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,31.0,N Current (RMS),A,19.3
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.7
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,24.9
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,20.4
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.73
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.06
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.74
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,21.0,N Current (RMS),A,17.3
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.5
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.9
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.39
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.38
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.43
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,11.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,15.5
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,12.2
113623,Meadow Way,2023-08-07 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
113623,Meadow Way,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
113623,Meadow Way,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
113623,Meadow Way,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
113623,Meadow Way,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
113623,Meadow Way,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
113623,Meadow Way,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
113623,Meadow Way,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,58.45
113623,Meadow Way,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,64.47
113623,Meadow Way,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,47.44
113623,Meadow Way,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,130.0
113623,Meadow Way,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,239.6
113623,Meadow Way,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,263.6
113623,Meadow Way,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,195.2
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.82
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.83
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,26.2
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.09
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,41.0,N Current (RMS),A,72.5
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,59.3
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,107.0
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,45.8
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,2.06
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,32.0,L3 Active Power,kW,32.07
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,32.0,L2 Active Power,kW,22.38
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,32.0,L1 Active Power,kW,20.18
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,32.0,N Current (RMS),A,64.3
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,32.0,L3 Current (RMS),A,132.2
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,32.0,L2 Current (RMS),A,92.0
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,32.0,L1 Current (RMS),A,82.6
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.74
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,12.29
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.16
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,31.0,N Current (RMS),A,38.4
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,24.5
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,52.7
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,19.3
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.86
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.89
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.95
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,21.0,N Current (RMS),A,16.2
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.78
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.17
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.1
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,11.0,N Current (RMS),A,13.5
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.3
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,15.8
113623,Meadow Way,2023-08-07 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
113623,Meadow Way,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
113623,Meadow Way,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
113623,Meadow Way,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
113623,Meadow Way,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
113623,Meadow Way,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
113623,Meadow Way,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,58.29
113623,Meadow Way,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,67.94
113623,Meadow Way,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,43.48
113623,Meadow Way,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,155.8
113623,Meadow Way,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,238.7
113623,Meadow Way,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,275.5
113623,Meadow Way,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,178.9
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.2
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,11.48
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,20.72
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.13
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,41.0,N Current (RMS),A,50.8
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,49.1
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,84.1
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,56.9
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.55
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,32.0,L3 Active Power,kW,29.46
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,32.0,L2 Active Power,kW,19.76
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,32.0,L1 Active Power,kW,19.49
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,32.0,N Current (RMS),A,60.6
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,32.0,L3 Current (RMS),A,121.7
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,32.0,L2 Current (RMS),A,81.5
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,32.0,L1 Current (RMS),A,80.3
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.66
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,8.55
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.68
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,31.0,N Current (RMS),A,27.4
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,21.2
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,39.5
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,21.0
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.7
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.24
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.53
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,21.0,N Current (RMS),A,19.6
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.75
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,4.51
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.5
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,11.0,N Current (RMS),A,20.6
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,21.1
113623,Meadow Way,2023-08-07 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,22.2
113623,Meadow Way,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
113623,Meadow Way,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
113623,Meadow Way,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
113623,Meadow Way,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
113623,Meadow Way,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
113623,Meadow Way,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
113623,Meadow Way,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,52.05
113623,Meadow Way,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,57.78
113623,Meadow Way,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,46.33
113623,Meadow Way,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,125.9
113623,Meadow Way,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,215.6
113623,Meadow Way,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,237.5
113623,Meadow Way,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,191.1
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.4
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,10.57
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,20.97
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,15.9
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,41.0,N Current (RMS),A,53.4
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,45.4
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,85.3
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,67.8
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.03
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.55
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,32.0,L3 Active Power,kW,31.72
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,32.0,L2 Active Power,kW,20.31
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,32.0,L1 Active Power,kW,19.11
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,32.0,N Current (RMS),A,68.8
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,32.0,L3 Current (RMS),A,129.5
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,32.0,L2 Current (RMS),A,84.1
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,32.0,L1 Current (RMS),A,79.0
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.48
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.14
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.89
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,31.0,N Current (RMS),A,21.2
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,16.2
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,26.7
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,26.5
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.71
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.23
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.83
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,21.0,N Current (RMS),A,21.5
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.5
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.7
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.15
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.04
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.38
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,11.0,N Current (RMS),A,18.8
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.9
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-07 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,22.1
113623,Meadow Way,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
113623,Meadow Way,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
113623,Meadow Way,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
113623,Meadow Way,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
113623,Meadow Way,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
113623,Meadow Way,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
113623,Meadow Way,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,54.64
113623,Meadow Way,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,53.68
113623,Meadow Way,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,50.11
113623,Meadow Way,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,107.0
113623,Meadow Way,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,224.1
113623,Meadow Way,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,220.3
113623,Meadow Way,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,206.0
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.72
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,11.01
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,20.42
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.34
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,41.0,N Current (RMS),A,48.5
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,46.5
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,82.9
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,51.0
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.0
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,32.0,L3 Active Power,kW,25.0
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,32.0,L2 Active Power,kW,22.94
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,32.0,L1 Active Power,kW,19.57
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,32.0,N Current (RMS),A,52.0
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,32.0,L3 Current (RMS),A,102.5
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,32.0,L2 Current (RMS),A,95.5
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,32.0,L1 Current (RMS),A,80.7
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.72
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.0
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.45
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,31.0,N Current (RMS),A,19.6
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.2
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,26.1
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,28.0
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
