Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.04
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.62
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.15
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,21.0,N Current (RMS),A,22.3
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,24.9
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.9
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.65
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.76
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.14
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,11.0,N Current (RMS),A,35.1
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,16.8
113623,Meadow Way,2023-08-07 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,45.0
113623,Meadow Way,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
113623,Meadow Way,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
113623,Meadow Way,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
113623,Meadow Way,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
113623,Meadow Way,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,46.41
113623,Meadow Way,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,56.75
113623,Meadow Way,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,52.65
113623,Meadow Way,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,102.3
113623,Meadow Way,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,191.1
113623,Meadow Way,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,232.5
113623,Meadow Way,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,216.0
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.39
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,10.23
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,22.76
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.81
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,41.0,N Current (RMS),A,59.1
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,42.8
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,92.4
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,49.6
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.76
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.96
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,32.0,L3 Active Power,kW,36.09
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,32.0,L2 Active Power,kW,20.8
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,32.0,L1 Active Power,kW,18.21
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,32.0,N Current (RMS),A,87.4
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,32.0,L3 Current (RMS),A,147.0
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,32.0,L2 Current (RMS),A,86.8
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,32.0,L1 Current (RMS),A,76.5
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.87
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.81
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.06
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,31.0,N Current (RMS),A,20.8
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,18.1
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,25.2
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,29.7
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.13
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.86
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.87
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,21.0,N Current (RMS),A,22.2
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.61
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,10.47
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,11.0,N Current (RMS),A,40.0
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-07 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,46.1
113623,Meadow Way,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
113623,Meadow Way,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
113623,Meadow Way,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
113623,Meadow Way,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
113623,Meadow Way,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,54.92
113623,Meadow Way,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,53.47
113623,Meadow Way,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,54.42
113623,Meadow Way,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,104.9
113623,Meadow Way,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,224.2
113623,Meadow Way,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,219.1
113623,Meadow Way,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,225.3
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.14
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.37
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,20.32
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.57
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,41.0,N Current (RMS),A,50.8
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,47.8
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,82.8
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,48.1
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.07
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,32.0,L3 Active Power,kW,28.4
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,32.0,L2 Active Power,kW,21.14
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,32.0,L1 Active Power,kW,17.08
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,32.0,N Current (RMS),A,64.4
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,32.0,L3 Current (RMS),A,117.3
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,32.0,L2 Current (RMS),A,87.8
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,32.0,L1 Current (RMS),A,71.1
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.03
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.09
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.47
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,31.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,33.4
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,23.0
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,27.6
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.66
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.53
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.03
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,21.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.7
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.74
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.89
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,11.0,N Current (RMS),A,17.5
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.4
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,15.4
113623,Meadow Way,2023-08-07 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.8
113623,Meadow Way,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,30.1
113623,Meadow Way,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
113623,Meadow Way,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
113623,Meadow Way,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
113623,Meadow Way,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
113623,Meadow Way,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,53.15
113623,Meadow Way,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,54.83
113623,Meadow Way,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,45.05
113623,Meadow Way,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,107.9
113623,Meadow Way,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,217.9
113623,Meadow Way,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,224.9
113623,Meadow Way,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,185.0
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.71
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.23
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,19.78
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.21
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,41.0,N Current (RMS),A,48.3
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,47.3
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,81.3
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,47.0
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.76
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,32.0,L3 Active Power,kW,30.69
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,32.0,L2 Active Power,kW,20.83
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,32.0,L1 Active Power,kW,14.79
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,32.0,N Current (RMS),A,74.4
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,32.0,L3 Current (RMS),A,126.8
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,32.0,L2 Current (RMS),A,86.8
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,32.0,L1 Current (RMS),A,62.0
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.02
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.66
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.94
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,31.0,N Current (RMS),A,18.8
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,22.1
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,25.7
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,25.9
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.74
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.28
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,9.34
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.64
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,21.0,N Current (RMS),A,31.6
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,43.5
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.91
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.81
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.35
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,11.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.7
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.8
113623,Meadow Way,2023-08-07 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,20.4
113623,Meadow Way,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,30.2
113623,Meadow Way,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
113623,Meadow Way,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
113623,Meadow Way,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
113623,Meadow Way,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
113623,Meadow Way,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
113623,Meadow Way,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,51.12
113623,Meadow Way,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,58.42
113623,Meadow Way,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,42.95
113623,Meadow Way,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,112.1
113623,Meadow Way,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,211.2
113623,Meadow Way,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,241.1
113623,Meadow Way,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,177.6
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.42
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,11.17
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,21.14
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.32
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,41.0,N Current (RMS),A,51.6
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,46.9
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,87.0
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,47.1
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.12
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,32.0,L3 Active Power,kW,26.22
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,32.0,L2 Active Power,kW,19.07
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,32.0,L1 Active Power,kW,15.3
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,32.0,N Current (RMS),A,65.0
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,32.0,L3 Current (RMS),A,109.1
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,32.0,L2 Current (RMS),A,79.8
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,32.0,L1 Current (RMS),A,64.2
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.49
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.0
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.76
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,31.0,N Current (RMS),A,20.3
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,16.1
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,23.2
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,29.1
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.48
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.13
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.45
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,21.0,N Current (RMS),A,17.8
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.59
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.76
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.09
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,11.0,N Current (RMS),A,37.8
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,16.7
113623,Meadow Way,2023-08-07 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,48.1
113623,Meadow Way,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
113623,Meadow Way,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
113623,Meadow Way,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
113623,Meadow Way,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
113623,Meadow Way,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,44.95
113623,Meadow Way,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,53.11
113623,Meadow Way,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,49.93
113623,Meadow Way,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,97.7
113623,Meadow Way,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,186.6
113623,Meadow Way,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,220.3
113623,Meadow Way,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,206.0
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.3
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,16.54
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,21.12
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.92
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,41.0,N Current (RMS),A,49.5
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,72.4
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,87.2
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,53.1
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.97
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.38
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,32.0,L3 Active Power,kW,28.87
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,32.0,L2 Active Power,kW,21.06
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,32.0,L1 Active Power,kW,16.5
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,32.0,N Current (RMS),A,68.7
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,32.0,L3 Current (RMS),A,119.9
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,32.0,L2 Current (RMS),A,86.8
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,32.0,L1 Current (RMS),A,69.2
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.15
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.04
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.39
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,31.0,N Current (RMS),A,21.2
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,23.4
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,31.4
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.38
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.57
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.41
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,21.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.62
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,4.45
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.86
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,11.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,18.9
113623,Meadow Way,2023-08-07 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.4
113623,Meadow Way,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
113623,Meadow Way,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
113623,Meadow Way,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
113623,Meadow Way,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
113623,Meadow Way,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
113623,Meadow Way,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,56.55
113623,Meadow Way,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,54.24
113623,Meadow Way,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,46.08
113623,Meadow Way,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,112.1
113623,Meadow Way,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,234.0
113623,Meadow Way,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,222.3
113623,Meadow Way,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,189.0
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.97
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,22.93
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,22.19
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.87
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,41.0,N Current (RMS),A,56.4
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,93.8
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,96.6
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,57.5
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.8
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,32.0,L3 Active Power,kW,34.74
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,32.0,L2 Active Power,kW,21.4
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,32.0,L1 Active Power,kW,20.14
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,32.0,N Current (RMS),A,77.7
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,32.0,L3 Current (RMS),A,142.7
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,32.0,L2 Current (RMS),A,88.1
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,32.0,L1 Current (RMS),A,83.2
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.77
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.62
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.36
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,31.0,N Current (RMS),A,18.1
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,25.2
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.22
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.47
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.42
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,21.0,N Current (RMS),A,33.4
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.6
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,42.6
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.0
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.76
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,14.15
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,11.0,N Current (RMS),A,47.0
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,9.8
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,15.9
113623,Meadow Way,2023-08-07 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,58.8
113623,Meadow Way,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
113623,Meadow Way,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
113623,Meadow Way,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
113623,Meadow Way,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
113623,Meadow Way,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
113623,Meadow Way,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,67.65
113623,Meadow Way,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,57.44
113623,Meadow Way,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,63.94
113623,Meadow Way,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,107.8
113623,Meadow Way,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,275.8
113623,Meadow Way,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,236.9
113623,Meadow Way,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,259.8
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.74
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,22.43
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.6
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,14.15
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,41.0,N Current (RMS),A,50.4
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,91.8
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,44.2
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,58.3
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.42
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,32.0,L3 Active Power,kW,28.77
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,32.0,L2 Active Power,kW,20.93
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,32.0,L1 Active Power,kW,17.95
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,32.0,N Current (RMS),A,61.6
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,32.0,L3 Current (RMS),A,118.5
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,32.0,L2 Current (RMS),A,86.1
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,32.0,L1 Current (RMS),A,74.0
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.83
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.4
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.57
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,31.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,28.6
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,23.3
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.58
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.19
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.53
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,21.0,N Current (RMS),A,18.1
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.5
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.6
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,8.83
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,11.0,N Current (RMS),A,29.9
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,19.8
113623,Meadow Way,2023-08-07 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,40.5
113623,Meadow Way,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
113623,Meadow Way,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
113623,Meadow Way,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
113623,Meadow Way,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
113623,Meadow Way,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,62.11
113623,Meadow Way,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,47.71
113623,Meadow Way,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,52.04
113623,Meadow Way,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,112.8
113623,Meadow Way,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,253.7
113623,Meadow Way,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,195.8
113623,Meadow Way,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,212.4
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.97
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,15.42
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,9.7
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.25
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,41.0,N Current (RMS),A,34.7
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,65.5
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,40.4
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,55.1
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.24
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,32.0,L3 Active Power,kW,27.69
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,32.0,L2 Active Power,kW,25.84
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,32.0,L1 Active Power,kW,20.14
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,32.0,N Current (RMS),A,52.1
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,32.0,L3 Current (RMS),A,114.0
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,32.0,L2 Current (RMS),A,106.2
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,32.0,L1 Current (RMS),A,83.4
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.08
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.87
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.43
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,31.0,N Current (RMS),A,21.9
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,29.6
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,19.5
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.93
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.96
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.93
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,21.0,N Current (RMS),A,34.5
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.3
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,50.5
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.22
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.43
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.78
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,11.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-07 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
113623,Meadow Way,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
113623,Meadow Way,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
113623,Meadow Way,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
113623,Meadow Way,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,57.34
113623,Meadow Way,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,48.81
113623,Meadow Way,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,52.54
113623,Meadow Way,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,99.3
113623,Meadow Way,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,234.4
113623,Meadow Way,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,200.3
113623,Meadow Way,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,214.0
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.0
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,10.69
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.65
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,16.58
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,41.0,N Current (RMS),A,36.1
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,45.0
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,48.3
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,68.8
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.3
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,32.0,L3 Active Power,kW,27.43
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,32.0,L2 Active Power,kW,27.72
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,32.0,L1 Active Power,kW,17.09
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,32.0,N Current (RMS),A,57.5
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,32.0,L3 Current (RMS),A,112.5
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,32.0,L2 Current (RMS),A,113.5
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,32.0,L1 Current (RMS),A,71.2
