Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.21
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.34
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.08
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,31.0,N Current (RMS),A,21.9
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,34.9
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,7.34
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.06
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.31
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,21.0,N Current (RMS),A,22.3
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.73
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.56
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.0
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,11.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,16.0
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,13.0
113623,Meadow Way,2023-08-07 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
113623,Meadow Way,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
113623,Meadow Way,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
113623,Meadow Way,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
113623,Meadow Way,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,54.4
113623,Meadow Way,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,54.33
113623,Meadow Way,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,47.07
113623,Meadow Way,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,99.6
113623,Meadow Way,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,222.9
113623,Meadow Way,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,222.1
113623,Meadow Way,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,193.0
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.56
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.46
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,11.72
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,15.52
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,41.0,N Current (RMS),A,28.6
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,56.6
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,48.7
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,64.3
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.82
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,32.0,L3 Active Power,kW,27.45
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,32.0,L2 Active Power,kW,22.49
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,32.0,L1 Active Power,kW,16.27
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,32.0,N Current (RMS),A,57.8
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,32.0,L3 Current (RMS),A,113.5
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,32.0,L2 Current (RMS),A,93.4
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,32.0,L1 Current (RMS),A,68.2
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.68
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,6.82
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.52
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,31.0,N Current (RMS),A,22.2
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,28.8
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,29.2
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.66
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.44
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.81
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,21.0,N Current (RMS),A,30.5
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,44.6
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.33
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.5
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.44
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,11.0,N Current (RMS),A,14.3
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,15.7
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-07 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,19.9
113623,Meadow Way,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
113623,Meadow Way,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
113623,Meadow Way,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
113623,Meadow Way,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
113623,Meadow Way,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,55.59
113623,Meadow Way,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,48.96
113623,Meadow Way,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,49.55
113623,Meadow Way,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,98.7
113623,Meadow Way,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,227.8
113623,Meadow Way,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,201.0
113623,Meadow Way,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,203.9
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.84
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,11.43
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.51
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,14.82
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,41.0,N Current (RMS),A,30.2
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,47.7
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,47.8
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,61.2
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.28
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,32.0,L3 Active Power,kW,25.94
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,32.0,L2 Active Power,kW,25.14
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,32.0,L1 Active Power,kW,17.44
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,32.0,N Current (RMS),A,51.5
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,32.0,L3 Current (RMS),A,106.2
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,32.0,L2 Current (RMS),A,103.0
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,32.0,L1 Current (RMS),A,72.8
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.7
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.95
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.75
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,31.0,N Current (RMS),A,20.1
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,26.6
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.59
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.99
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.44
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,21.0,N Current (RMS),A,24.3
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,31.7
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,37.5
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.33
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.31
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,11.0,N Current (RMS),A,23.4
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,20.2
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-07 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,26.6
113623,Meadow Way,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
113623,Meadow Way,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
113623,Meadow Way,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.51
113623,Meadow Way,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
113623,Meadow Way,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
113623,Meadow Way,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,55.0
113623,Meadow Way,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,50.6
113623,Meadow Way,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,49.76
113623,Meadow Way,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,97.3
113623,Meadow Way,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,224.9
113623,Meadow Way,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,207.1
113623,Meadow Way,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,204.2
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.05
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.17
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,13.62
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,17.5
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,41.0,N Current (RMS),A,29.8
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,55.5
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,56.4
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,71.8
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.14
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,32.0,L3 Active Power,kW,27.99
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,32.0,L2 Active Power,kW,21.56
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,32.0,L1 Active Power,kW,15.58
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,32.0,N Current (RMS),A,65.3
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,32.0,L3 Current (RMS),A,115.2
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,32.0,L2 Current (RMS),A,89.0
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,32.0,L1 Current (RMS),A,65.5
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.63
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,6.07
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.78
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,31.0,N Current (RMS),A,17.5
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,24.8
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,26.4
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,21.2
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,9.92
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.36
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.6
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,21.0,N Current (RMS),A,28.7
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,40.9
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,27.3
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.8
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.94
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.22
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,11.0,N Current (RMS),A,24.5
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,26.1
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-07 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,22.5
113623,Meadow Way,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
113623,Meadow Way,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
113623,Meadow Way,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
113623,Meadow Way,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,62.65
113623,Meadow Way,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,48.66
113623,Meadow Way,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,46.68
113623,Meadow Way,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,118.3
113623,Meadow Way,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,256.1
113623,Meadow Way,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,200.2
113623,Meadow Way,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,191.7
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.36
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.84
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.89
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,14.33
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,41.0,N Current (RMS),A,29.4
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,62.5
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,45.4
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,59.6
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.34
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,32.0,L3 Active Power,kW,19.73
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,32.0,L2 Active Power,kW,19.91
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,32.0,L1 Active Power,kW,19.29
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,32.0,N Current (RMS),A,42.6
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,32.0,L3 Current (RMS),A,82.3
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,32.0,L2 Current (RMS),A,82.0
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,32.0,L1 Current (RMS),A,80.9
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.67
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.38
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.19
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,31.0,N Current (RMS),A,18.1
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,19.4
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,10.28
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.65
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.56
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,21.0,N Current (RMS),A,35.5
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,43.9
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.39
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.12
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,11.0,N Current (RMS),A,26.0
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,28.5
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-07 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.5
113623,Meadow Way,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
113623,Meadow Way,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
113623,Meadow Way,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
113623,Meadow Way,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
113623,Meadow Way,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,56.91
113623,Meadow Way,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,39.81
113623,Meadow Way,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,47.5
113623,Meadow Way,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,115.8
113623,Meadow Way,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,233.4
113623,Meadow Way,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,164.1
113623,Meadow Way,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,196.2
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.88
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.66
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.17
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,14.31
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,41.0,N Current (RMS),A,30.1
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,56.6
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,43.0
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,60.1
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.84
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.73
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,32.0,L3 Active Power,kW,30.44
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,32.0,L2 Active Power,kW,21.1
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,32.0,L1 Active Power,kW,19.47
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,32.0,N Current (RMS),A,74.5
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,32.0,L3 Current (RMS),A,126.4
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,32.0,L2 Current (RMS),A,87.5
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,32.0,L1 Current (RMS),A,81.6
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.18
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.28
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,9.13
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,31.0,N Current (RMS),A,27.1
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,31.3
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,19.0
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,38.3
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.8
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.8
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.01
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,21.0,N Current (RMS),A,24.6
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,32.2
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.57
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.85
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.07
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,11.0,N Current (RMS),A,27.0
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,27.0
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-07 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
113623,Meadow Way,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
113623,Meadow Way,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
113623,Meadow Way,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
113623,Meadow Way,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
113623,Meadow Way,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,62.66
113623,Meadow Way,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,42.2
113623,Meadow Way,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,51.99
113623,Meadow Way,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,127.7
113623,Meadow Way,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,257.1
113623,Meadow Way,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,174.2
113623,Meadow Way,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,213.6
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.61
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.92
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.88
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,16.26
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,41.0,N Current (RMS),A,30.0
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,54.4
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,49.4
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,67.2
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.44
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,32.0,L3 Active Power,kW,30.66
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,32.0,L2 Active Power,kW,19.5
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,32.0,L1 Active Power,kW,16.13
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,32.0,N Current (RMS),A,70.7
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,32.0,L3 Current (RMS),A,125.6
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,32.0,L2 Current (RMS),A,80.7
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,32.0,L1 Current (RMS),A,67.0
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,9.59
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.88
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.75
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,31.0,N Current (RMS),A,26.9
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,41.1
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,17.4
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.55
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.15
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.9
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,21.0,N Current (RMS),A,21.5
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,30.3
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.85
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.51
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.86
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,11.0,N Current (RMS),A,9.5
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-07 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,13.6
113623,Meadow Way,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
113623,Meadow Way,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
113623,Meadow Way,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
113623,Meadow Way,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
113623,Meadow Way,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
113623,Meadow Way,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
113623,Meadow Way,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,62.57
113623,Meadow Way,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,39.92
113623,Meadow Way,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,43.91
113623,Meadow Way,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,119.2
113623,Meadow Way,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,255.5
113623,Meadow Way,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,164.4
113623,Meadow Way,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,180.5
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.82
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,10.93
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,8.82
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.73
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,41.0,N Current (RMS),A,27.2
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,45.7
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,37.3
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,56.8
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.83
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,32.0,L3 Active Power,kW,24.35
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,32.0,L2 Active Power,kW,19.88
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,32.0,L1 Active Power,kW,17.81
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,32.0,N Current (RMS),A,50.1
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,32.0,L3 Current (RMS),A,100.6
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,32.0,L2 Current (RMS),A,82.2
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,32.0,L1 Current (RMS),A,73.6
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,12.81
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.57
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.9
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,31.0,N Current (RMS),A,40.8
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,56.6
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,15.7
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,25.6
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.32
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.25
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.95
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,21.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.8
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.71
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.35
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.89
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,11.0,N Current (RMS),A,10.6
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,12.9
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,14.1
113623,Meadow Way,2023-08-07 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,30.7
113623,Meadow Way,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
113623,Meadow Way,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
113623,Meadow Way,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
113623,Meadow Way,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
113623,Meadow Way,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
113623,Meadow Way,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,56.14
113623,Meadow Way,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,38.88
113623,Meadow Way,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,44.29
113623,Meadow Way,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,106.9
113623,Meadow Way,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,230.6
113623,Meadow Way,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,160.1
113623,Meadow Way,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,181.3
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.67
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.84
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,11.33
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,8.88
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,17.2
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,41.0,N Current (RMS),A,41.1
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,47.4
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,37.5
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,71.5
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.11
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,32.0,L3 Active Power,kW,23.82
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,32.0,L2 Active Power,kW,21.96
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,32.0,L1 Active Power,kW,22.37
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,32.0,N Current (RMS),A,42.3
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,32.0,L3 Current (RMS),A,98.4
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,32.0,L2 Current (RMS),A,90.5
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,32.0,L1 Current (RMS),A,91.7
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,7.21
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.1
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.5
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,31.0,N Current (RMS),A,16.0
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,31.3
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,21.7
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.9
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.95
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.71
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.57
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,21.0,N Current (RMS),A,24.9
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.7
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.44
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.0
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.32
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,11.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-07 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,19.6
113623,Meadow Way,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
113623,Meadow Way,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
113623,Meadow Way,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
113623,Meadow Way,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
113623,Meadow Way,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,51.75
113623,Meadow Way,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,41.64
113623,Meadow Way,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,52.95
113623,Meadow Way,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,96.6
113623,Meadow Way,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,212.8
113623,Meadow Way,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,171.4
113623,Meadow Way,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,216.5
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.54
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.32
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,9.36
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.45
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,41.0,N Current (RMS),A,28.5
