Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,56.0
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,39.3
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,51.8
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.99
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,32.0,L3 Active Power,kW,29.4
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,32.0,L2 Active Power,kW,25.53
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,32.0,L1 Active Power,kW,18.04
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,32.0,N Current (RMS),A,61.8
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,32.0,L3 Current (RMS),A,120.9
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,32.0,L2 Current (RMS),A,105.3
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,32.0,L1 Current (RMS),A,75.6
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,8.57
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.46
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.71
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,31.0,N Current (RMS),A,18.4
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,36.5
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,23.6
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,24.5
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.77
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,9.25
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.3
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.66
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,21.0,N Current (RMS),A,28.0
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,38.8
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.6
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.53
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.95
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,11.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.0
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-07 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.3
113623,Meadow Way,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
113623,Meadow Way,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
113623,Meadow Way,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
113623,Meadow Way,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
113623,Meadow Way,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
113623,Meadow Way,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,62.07
113623,Meadow Way,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,45.03
113623,Meadow Way,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,42.82
113623,Meadow Way,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,123.0
113623,Meadow Way,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,254.8
113623,Meadow Way,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,185.4
113623,Meadow Way,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,176.2
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.96
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.02
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,11.16
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,13.44
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,41.0,N Current (RMS),A,28.3
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,58.1
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,56.0
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.47
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,32.0,L3 Active Power,kW,26.24
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,32.0,L2 Active Power,kW,26.03
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,32.0,L1 Active Power,kW,14.34
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,32.0,N Current (RMS),A,66.4
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,32.0,L3 Current (RMS),A,107.7
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,32.0,L2 Current (RMS),A,106.7
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,32.0,L1 Current (RMS),A,60.0
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,8.23
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.91
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.12
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,31.0,N Current (RMS),A,19.4
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,34.6
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,21.6
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,26.4
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,7.72
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.91
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.73
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,21.0,N Current (RMS),A,24.6
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,33.7
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.47
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.85
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,11.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-07 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
113623,Meadow Way,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
113623,Meadow Way,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
113623,Meadow Way,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
113623,Meadow Way,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,57.68
113623,Meadow Way,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,46.31
113623,Meadow Way,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,40.48
113623,Meadow Way,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,113.0
113623,Meadow Way,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,235.8
113623,Meadow Way,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,190.3
113623,Meadow Way,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,167.1
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.65
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.35
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.04
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.7
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,41.0,N Current (RMS),A,27.7
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,56.1
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,42.0
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,44.6
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.71
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.32
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,32.0,L3 Active Power,kW,26.61
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,32.0,L2 Active Power,kW,27.62
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,32.0,L1 Active Power,kW,16.15
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,32.0,N Current (RMS),A,67.1
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,32.0,L3 Current (RMS),A,109.6
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,32.0,L2 Current (RMS),A,113.2
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,32.0,L1 Current (RMS),A,67.3
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.03
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.79
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.12
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,31.0,N Current (RMS),A,17.6
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,27.3
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,18.1
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,18.3
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,9.23
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.96
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.21
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,21.0,N Current (RMS),A,28.5
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,38.1
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,18.5
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.54
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.93
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.1
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,11.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-07 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
113623,Meadow Way,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
113623,Meadow Way,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
113623,Meadow Way,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
113623,Meadow Way,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
113623,Meadow Way,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,56.76
113623,Meadow Way,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,45.34
113623,Meadow Way,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,38.28
113623,Meadow Way,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,117.6
113623,Meadow Way,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,231.9
113623,Meadow Way,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,186.3
113623,Meadow Way,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,157.4
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.68
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.97
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.0
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.82
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,41.0,N Current (RMS),A,28.9
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,58.9
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,45.7
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,49.1
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.81
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,32.0,L3 Active Power,kW,27.21
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,32.0,L2 Active Power,kW,23.53
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,32.0,L1 Active Power,kW,13.29
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,32.0,N Current (RMS),A,74.3
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,32.0,L3 Current (RMS),A,115.3
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,32.0,L2 Current (RMS),A,97.4
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,32.0,L1 Current (RMS),A,56.2
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.83
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.16
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.36
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,31.0,N Current (RMS),A,23.3
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,27.2
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.76
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.36
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.96
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,21.0,N Current (RMS),A,21.6
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,29.2
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.5
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.77
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.88
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.78
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,11.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.0
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-07 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,20.5
113623,Meadow Way,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
113623,Meadow Way,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
113623,Meadow Way,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
113623,Meadow Way,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
113623,Meadow Way,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
113623,Meadow Way,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,55.53
113623,Meadow Way,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,41.92
113623,Meadow Way,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,40.21
113623,Meadow Way,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,118.2
113623,Meadow Way,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,228.8
113623,Meadow Way,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,173.0
113623,Meadow Way,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,165.2
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.3
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.2
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.05
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,17.74
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,41.0,N Current (RMS),A,33.8
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,51.9
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,50.4
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,73.6
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.68
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.61
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,32.0,L3 Active Power,kW,25.63
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,32.0,L2 Active Power,kW,19.87
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,32.0,L1 Active Power,kW,14.13
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,32.0,N Current (RMS),A,64.2
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,32.0,L3 Current (RMS),A,106.0
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,32.0,L2 Current (RMS),A,81.8
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,32.0,L1 Current (RMS),A,59.6
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.37
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.76
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.7
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,31.0,N Current (RMS),A,25.7
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,16.4
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,28.5
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,8.48
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.05
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.87
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,21.0,N Current (RMS),A,29.6
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.68
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.28
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.18
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,11.0,N Current (RMS),A,18.5
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-07 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,24.6
113623,Meadow Way,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
113623,Meadow Way,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
113623,Meadow Way,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
113623,Meadow Way,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.56
113623,Meadow Way,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
113623,Meadow Way,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,51.37
113623,Meadow Way,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,37.01
113623,Meadow Way,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,47.63
113623,Meadow Way,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,103.2
113623,Meadow Way,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,211.3
113623,Meadow Way,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,153.1
113623,Meadow Way,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,194.3
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.67
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,13.32
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,12.53
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.42
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,41.0,N Current (RMS),A,28.2
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,56.0
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,52.0
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,55.8
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.47
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.84
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,32.0,L3 Active Power,kW,28.8
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,32.0,L2 Active Power,kW,20.98
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,32.0,L1 Active Power,kW,12.78
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,32.0,N Current (RMS),A,74.4
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,32.0,L3 Current (RMS),A,117.9
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,32.0,L2 Current (RMS),A,86.1
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,32.0,L1 Current (RMS),A,53.2
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.02
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.38
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.35
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,31.0,N Current (RMS),A,24.0
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.6
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,26.8
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,11.23
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.17
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.44
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,21.0,N Current (RMS),A,38.0
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,46.5
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.69
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.66
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.84
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,11.0,N Current (RMS),A,16.3
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.7
113623,Meadow Way,2023-08-07 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,19.7
113623,Meadow Way,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
113623,Meadow Way,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
113623,Meadow Way,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
113623,Meadow Way,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
113623,Meadow Way,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
113623,Meadow Way,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
113623,Meadow Way,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,60.06
113623,Meadow Way,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,37.72
113623,Meadow Way,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,41.84
113623,Meadow Way,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,126.4
113623,Meadow Way,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,245.1
113623,Meadow Way,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,155.8
113623,Meadow Way,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,171.4
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.39
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,16.17
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,19.05
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,14.51
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,41.0,N Current (RMS),A,41.0
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,68.2
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,79.3
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,59.5
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.61
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,32.0,L3 Active Power,kW,23.58
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,32.0,L2 Active Power,kW,16.71
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,32.0,L1 Active Power,kW,10.46
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,32.0,N Current (RMS),A,62.5
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,32.0,L3 Current (RMS),A,97.2
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,32.0,L2 Current (RMS),A,69.7
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,32.0,L1 Current (RMS),A,44.0
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.19
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.81
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.61
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,31.0,N Current (RMS),A,18.2
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,15.0
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,20.6
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,7.28
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.41
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.89
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,21.0,N Current (RMS),A,23.8
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,30.4
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.5
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.28
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.12
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,11.0,N Current (RMS),A,16.6
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-07 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,19.3
113623,Meadow Way,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
113623,Meadow Way,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
113623,Meadow Way,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
113623,Meadow Way,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
113623,Meadow Way,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
113623,Meadow Way,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
113623,Meadow Way,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,53.5
113623,Meadow Way,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,40.01
113623,Meadow Way,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,37.59
113623,Meadow Way,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,115.2
113623,Meadow Way,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,219.9
113623,Meadow Way,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,165.5
113623,Meadow Way,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,155.2
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.14
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,16.16
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,15.5
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.13
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,41.0,N Current (RMS),A,41.4
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,68.0
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,65.2
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,50.4
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,32.0,L3 Active Power,kW,24.99
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,32.0,L2 Active Power,kW,16.86
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,32.0,L1 Active Power,kW,10.38
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,32.0,N Current (RMS),A,68.2
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,32.0,L3 Current (RMS),A,102.1
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,32.0,L2 Current (RMS),A,70.8
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,32.0,L1 Current (RMS),A,44.4
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.37
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.69
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.57
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,31.0,N Current (RMS),A,22.8
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,16.5
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,24.5
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.55
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.72
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.71
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,21.0,N Current (RMS),A,17.9
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.82
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.06
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.13
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,11.0,N Current (RMS),A,12.5
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-07 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,30.2
113623,Meadow Way,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
113623,Meadow Way,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
113623,Meadow Way,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
113623,Meadow Way,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
113623,Meadow Way,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
113623,Meadow Way,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
113623,Meadow Way,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,52.9
113623,Meadow Way,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,37.83
113623,Meadow Way,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,33.91
113623,Meadow Way,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,122.9
113623,Meadow Way,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,216.1
113623,Meadow Way,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,157.4
113623,Meadow Way,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,141.4
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.58
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,15.69
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,9.26
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.52
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,41.0,N Current (RMS),A,33.4
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,65.3
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,38.8
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,47.9
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.74
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.93
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,32.0,L3 Active Power,kW,21.47
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,32.0,L2 Active Power,kW,14.03
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,32.0,L1 Active Power,kW,10.66
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,32.0,N Current (RMS),A,60.2
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,32.0,L3 Current (RMS),A,88.2
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,32.0,L2 Current (RMS),A,60.2
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,32.0,L1 Current (RMS),A,45.2
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.58
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.09
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.65
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,31.0,N Current (RMS),A,30.1
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.0
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,36.4
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.28
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.72
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.72
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,21.0,N Current (RMS),A,12.5
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.3
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.6
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.28
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.5
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,11.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-07 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
113623,Meadow Way,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,30.1
113623,Meadow Way,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
113623,Meadow Way,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
113623,Meadow Way,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
113623,Meadow Way,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
113623,Meadow Way,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
113623,Meadow Way,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,46.3
