Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,29.07
113623,Meadow Way,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,37.05
113623,Meadow Way,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,110.1
113623,Meadow Way,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,189.5
113623,Meadow Way,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,123.3
113623,Meadow Way,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,152.9
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.76
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.79
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,14.06
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,9.41
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.4
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,41.0,N Current (RMS),A,28.2
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,58.6
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,39.3
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,51.3
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,32.0,L3 Active Power,kW,21.62
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,32.0,L2 Active Power,kW,13.55
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,32.0,L1 Active Power,kW,9.47
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,32.0,N Current (RMS),A,59.7
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,32.0,L3 Current (RMS),A,88.8
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,32.0,L2 Current (RMS),A,57.6
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,32.0,L1 Current (RMS),A,40.8
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.48
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.71
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.58
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,31.0,N Current (RMS),A,25.9
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,20.0
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,17.2
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,36.1
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.01
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.35
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.25
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,21.0,N Current (RMS),A,15.1
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.16
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.21
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,11.0,N Current (RMS),A,15.6
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.5
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-07 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.4
113623,Meadow Way,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
113623,Meadow Way,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
113623,Meadow Way,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
113623,Meadow Way,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
113623,Meadow Way,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
113623,Meadow Way,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
113623,Meadow Way,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
113623,Meadow Way,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,47.33
113623,Meadow Way,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,29.37
113623,Meadow Way,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,38.9
113623,Meadow Way,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,109.3
113623,Meadow Way,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,194.0
113623,Meadow Way,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,123.9
113623,Meadow Way,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,159.8
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.18
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.81
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.46
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,9.83
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.67
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,41.0,N Current (RMS),A,25.3
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,56.5
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,41.0
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,52.4
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,32.0,L3 Active Power,kW,17.79
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,32.0,L2 Active Power,kW,15.65
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,32.0,L1 Active Power,kW,9.2
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,32.0,N Current (RMS),A,51.2
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,32.0,L3 Current (RMS),A,74.1
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,32.0,L2 Current (RMS),A,66.6
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,32.0,L1 Current (RMS),A,39.0
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.75
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.73
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.0
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,31.0,N Current (RMS),A,24.6
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.32
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.3
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.34
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,21.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.05
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.87
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,11.0,N Current (RMS),A,15.5
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,15.7
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-07 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
113623,Meadow Way,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
113623,Meadow Way,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
113623,Meadow Way,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
113623,Meadow Way,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
113623,Meadow Way,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
113623,Meadow Way,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
113623,Meadow Way,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,40.37
113623,Meadow Way,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,29.38
113623,Meadow Way,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,37.08
113623,Meadow Way,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,97.7
113623,Meadow Way,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,166.9
113623,Meadow Way,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,124.5
113623,Meadow Way,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,152.6
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.99
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.02
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.47
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.0
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,41.0,N Current (RMS),A,27.0
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,58.3
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,47.6
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,49.4
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.01
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,32.0,L3 Active Power,kW,17.86
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,32.0,L2 Active Power,kW,12.94
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,32.0,L1 Active Power,kW,9.94
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,32.0,N Current (RMS),A,51.8
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,32.0,L3 Current (RMS),A,74.8
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,32.0,L2 Current (RMS),A,55.0
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,32.0,L1 Current (RMS),A,42.3
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.61
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.45
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.24
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,31.0,N Current (RMS),A,27.5
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,16.5
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,31.2
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.94
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.28
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.19
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,21.0,N Current (RMS),A,23.2
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.14
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.98
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.6
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-07 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
113623,Meadow Way,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
113623,Meadow Way,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
113623,Meadow Way,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
113623,Meadow Way,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
113623,Meadow Way,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
113623,Meadow Way,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
113623,Meadow Way,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,38.58
113623,Meadow Way,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,28.08
113623,Meadow Way,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,38.35
113623,Meadow Way,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,93.6
113623,Meadow Way,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,159.5
113623,Meadow Way,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,118.8
113623,Meadow Way,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,157.3
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.3
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.77
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.91
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,13.9
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,14.37
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,41.0,N Current (RMS),A,28.7
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,54.7
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,57.1
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,59.4
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.83
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,32.0,L3 Active Power,kW,20.04
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,32.0,L2 Active Power,kW,13.72
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,32.0,L1 Active Power,kW,11.47
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,32.0,N Current (RMS),A,52.1
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,32.0,L3 Current (RMS),A,82.7
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,32.0,L2 Current (RMS),A,58.4
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,32.0,L1 Current (RMS),A,48.2
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.26
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.42
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.68
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,31.0,N Current (RMS),A,27.7
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,23.6
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,29.3
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.6
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.43
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.59
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,21.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.0
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.23
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.96
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,11.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-07 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.4
113623,Meadow Way,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
113623,Meadow Way,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
113623,Meadow Way,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
113623,Meadow Way,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
113623,Meadow Way,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113623,Meadow Way,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,43.05
113623,Meadow Way,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,31.34
113623,Meadow Way,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,37.08
113623,Meadow Way,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,95.0
113623,Meadow Way,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,176.7
113623,Meadow Way,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,131.2
113623,Meadow Way,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,152.2
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.74
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.25
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.93
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.5
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.82
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,41.0,N Current (RMS),A,29.1
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,50.2
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,59.4
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,52.9
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.22
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,32.0,L3 Active Power,kW,21.3
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,32.0,L2 Active Power,kW,13.48
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,32.0,L1 Active Power,kW,13.9
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,32.0,N Current (RMS),A,49.6
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,32.0,L3 Current (RMS),A,88.3
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,32.0,L2 Current (RMS),A,56.8
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,32.0,L1 Current (RMS),A,57.6
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.66
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.03
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.5
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,31.0,N Current (RMS),A,37.4
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,17.5
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,40.4
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.22
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.44
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.36
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,21.0,N Current (RMS),A,10.6
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.5
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.95
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-07 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
113623,Meadow Way,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
113623,Meadow Way,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
113623,Meadow Way,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
113623,Meadow Way,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
113623,Meadow Way,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
113623,Meadow Way,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,40.29
113623,Meadow Way,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,31.57
113623,Meadow Way,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,40.54
113623,Meadow Way,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,87.7
113623,Meadow Way,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,166.0
113623,Meadow Way,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,131.5
113623,Meadow Way,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,166.1
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.64
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.94
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,12.28
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,14.48
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.8
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,41.0,N Current (RMS),A,29.0
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,51.8
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,59.6
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,52.6
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,32.0,L3 Active Power,kW,22.59
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,32.0,L2 Active Power,kW,14.95
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,32.0,L1 Active Power,kW,13.83
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,32.0,N Current (RMS),A,48.0
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,32.0,L3 Current (RMS),A,93.0
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,32.0,L2 Current (RMS),A,62.7
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,32.0,L1 Current (RMS),A,57.9
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.31
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.72
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.1
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,31.0,N Current (RMS),A,26.4
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,15.6
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,30.5
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.27
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.37
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.5
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,21.0,N Current (RMS),A,27.4
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,29.6
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.3
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.26
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.75
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,11.0,N Current (RMS),A,6.4
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-07 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
113623,Meadow Way,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,29.7
113623,Meadow Way,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
113623,Meadow Way,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
113623,Meadow Way,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
113623,Meadow Way,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
113623,Meadow Way,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
113623,Meadow Way,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
113623,Meadow Way,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,45.71
113623,Meadow Way,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,33.43
113623,Meadow Way,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,37.99
113623,Meadow Way,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,94.8
113623,Meadow Way,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,187.7
113623,Meadow Way,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,139.4
113623,Meadow Way,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,156.2
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.68
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.5
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,13.45
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,14.86
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,41.0,N Current (RMS),A,26.9
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,56.7
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,55.4
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,61.2
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,32.0,L3 Active Power,kW,20.7
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,32.0,L2 Active Power,kW,13.43
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,32.0,L1 Active Power,kW,12.5
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,32.0,N Current (RMS),A,47.3
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,32.0,L3 Current (RMS),A,85.5
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,32.0,L2 Current (RMS),A,56.9
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,32.0,L1 Current (RMS),A,51.7
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.39
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.79
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.27
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,31.0,N Current (RMS),A,30.5
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,15.8
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,34.7
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.81
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,10.34
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.83
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.7
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,21.0,N Current (RMS),A,43.4
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,45.6
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.82
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-07 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
113623,Meadow Way,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
113623,Meadow Way,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
113623,Meadow Way,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
113623,Meadow Way,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
113623,Meadow Way,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
113623,Meadow Way,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
113623,Meadow Way,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
113623,Meadow Way,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
113623,Meadow Way,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,49.11
113623,Meadow Way,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,31.41
113623,Meadow Way,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,40.15
113623,Meadow Way,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,105.2
113623,Meadow Way,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,201.4
113623,Meadow Way,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,132.1
113623,Meadow Way,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,164.1
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.34
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.19
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.15
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.18
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.07
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,41.0,N Current (RMS),A,25.4
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,54.9
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,50.2
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,45.8
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,32.0,L3 Active Power,kW,20.11
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,32.0,L2 Active Power,kW,12.98
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,32.0,L1 Active Power,kW,16.8
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,32.0,N Current (RMS),A,46.1
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,32.0,L3 Current (RMS),A,83.3
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,32.0,L2 Current (RMS),A,55.0
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,32.0,L1 Current (RMS),A,70.6
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.77
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.79
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.36
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,31.0,N Current (RMS),A,25.1
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,28.2
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,27.4
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.57
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.68
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.39
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,21.0,N Current (RMS),A,19.0
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.22
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.8
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-07 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
113623,Meadow Way,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,29.5
113623,Meadow Way,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
113623,Meadow Way,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
113623,Meadow Way,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
113623,Meadow Way,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
113623,Meadow Way,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
113623,Meadow Way,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
113623,Meadow Way,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
113623,Meadow Way,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113623,Meadow Way,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,40.82
113623,Meadow Way,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,32.42
113623,Meadow Way,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,38.52
113623,Meadow Way,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,88.7
113623,Meadow Way,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,168.3
113623,Meadow Way,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,137.1
113623,Meadow Way,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,158.7
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.89
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.0
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.6
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,14.3
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.69
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,41.0,N Current (RMS),A,31.2
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,53.1
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,59.1
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,48.3
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,32.0,L3 Active Power,kW,18.1
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,32.0,L2 Active Power,kW,17.4
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,32.0,L1 Active Power,kW,17.93
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,32.0,N Current (RMS),A,36.6
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,32.0,L3 Current (RMS),A,75.6
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,32.0,L2 Current (RMS),A,72.5
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,32.0,L1 Current (RMS),A,73.3
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.67
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.05
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.86
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,31.0,N Current (RMS),A,27.3
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,37.6
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,33.1
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.84
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.34
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.47
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,21.0,N Current (RMS),A,13.1
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.1
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.9
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.36
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.99
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
