Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-07 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,29.5
113623,Meadow Way,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
113623,Meadow Way,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
113623,Meadow Way,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
113623,Meadow Way,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
113623,Meadow Way,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
113623,Meadow Way,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
113623,Meadow Way,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
113623,Meadow Way,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
113623,Meadow Way,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,37.58
113623,Meadow Way,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,43.82
113623,Meadow Way,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,41.93
113623,Meadow Way,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,86.8
113623,Meadow Way,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,155.5
113623,Meadow Way,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,180.1
113623,Meadow Way,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,171.5
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.78
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.05
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.68
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.78
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.6
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,41.0,N Current (RMS),A,27.4
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,57.6
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,52.6
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,48.0
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.85
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,32.0,L3 Active Power,kW,19.84
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,32.0,L2 Active Power,kW,14.18
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,32.0,L1 Active Power,kW,14.13
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,32.0,N Current (RMS),A,42.0
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,32.0,L3 Current (RMS),A,82.4
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,32.0,L2 Current (RMS),A,60.3
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,32.0,L1 Current (RMS),A,59.0
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.3
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.66
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.7
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,31.0,N Current (RMS),A,26.1
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,15.6
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.2
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,24.1
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.59
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.45
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.14
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,21.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.6
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.36
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.81
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.06
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,11.0,N Current (RMS),A,10.6
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-07 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.3
113623,Meadow Way,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,29.4
113623,Meadow Way,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
113623,Meadow Way,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
113623,Meadow Way,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
113623,Meadow Way,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
113623,Meadow Way,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
113623,Meadow Way,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
113623,Meadow Way,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
113623,Meadow Way,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
113623,Meadow Way,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,40.77
113623,Meadow Way,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,30.87
113623,Meadow Way,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,36.63
113623,Meadow Way,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,89.4
113623,Meadow Way,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,168.1
113623,Meadow Way,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,130.0
113623,Meadow Way,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,151.3
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.83
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.15
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.69
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.33
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,14.08
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,41.0,N Current (RMS),A,25.1
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,57.5
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,57.6
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.22
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,32.0,L3 Active Power,kW,18.86
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,32.0,L2 Active Power,kW,10.65
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,32.0,L1 Active Power,kW,13.9
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,32.0,N Current (RMS),A,46.0
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,32.0,L3 Current (RMS),A,78.0
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,32.0,L2 Current (RMS),A,47.0
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,32.0,L1 Current (RMS),A,57.7
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.1
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,0.24
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.35
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,31.0,N Current (RMS),A,19.6
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,18.5
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.58
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.39
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.26
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,21.0,N Current (RMS),A,8.4
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.25
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.1
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,11.0,N Current (RMS),A,12.2
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-07 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,29.3
113623,Meadow Way,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
113623,Meadow Way,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
113623,Meadow Way,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
113623,Meadow Way,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
113623,Meadow Way,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
113623,Meadow Way,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,39.49
113623,Meadow Way,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,23.35
113623,Meadow Way,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,36.68
113623,Meadow Way,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,96.6
113623,Meadow Way,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,162.9
113623,Meadow Way,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,100.2
113623,Meadow Way,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,151.3
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.5
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.86
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.56
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.53
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.2
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,41.0,N Current (RMS),A,24.8
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,56.9
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,43.6
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,54.6
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,32.0,L3 Active Power,kW,22.94
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,32.0,L2 Active Power,kW,11.84
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,32.0,L1 Active Power,kW,15.39
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,32.0,N Current (RMS),A,51.3
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,32.0,L3 Current (RMS),A,94.9
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,32.0,L2 Current (RMS),A,50.8
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,32.0,L1 Current (RMS),A,63.6
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.02
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.88
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.14
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,31.0,N Current (RMS),A,15.3
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,13.9
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,8.97
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.26
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.66
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,21.0,N Current (RMS),A,33.7
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,37.0
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.3
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.36
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.85
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-07 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.9
113623,Meadow Way,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,29.3
113623,Meadow Way,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
113623,Meadow Way,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
113623,Meadow Way,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
113623,Meadow Way,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
113623,Meadow Way,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
113623,Meadow Way,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
113623,Meadow Way,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
113623,Meadow Way,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,49.85
113623,Meadow Way,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,26.36
113623,Meadow Way,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,36.06
113623,Meadow Way,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,112.8
113623,Meadow Way,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,204.9
113623,Meadow Way,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,111.9
113623,Meadow Way,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,149.3
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.25
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.14
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.85
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,10.89
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.0
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,41.0,N Current (RMS),A,24.9
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,50.0
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,45.3
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,45.6
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,32.0,L3 Active Power,kW,20.55
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,32.0,L2 Active Power,kW,12.49
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,32.0,L1 Active Power,kW,14.54
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,32.0,N Current (RMS),A,46.8
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,32.0,L3 Current (RMS),A,86.0
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,32.0,L2 Current (RMS),A,53.4
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,32.0,L1 Current (RMS),A,60.6
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.46
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,0.51
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.25
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,31.0,N Current (RMS),A,18.1
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,16.6
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,9.3
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.37
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.46
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,21.0,N Current (RMS),A,32.5
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,37.9
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.29
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.63
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,11.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.3
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-07 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113623,Meadow Way,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,29.2
113623,Meadow Way,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
113623,Meadow Way,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
113623,Meadow Way,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
113623,Meadow Way,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
113623,Meadow Way,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,47.45
113623,Meadow Way,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,25.94
113623,Meadow Way,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,33.88
113623,Meadow Way,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,110.6
113623,Meadow Way,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,195.8
113623,Meadow Way,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,110.4
113623,Meadow Way,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,141.0
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.42
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,11.23
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,11.31
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.9
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,41.0,N Current (RMS),A,25.4
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,47.3
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,47.2
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,45.3
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.8
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,32.0,L3 Active Power,kW,22.28
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,32.0,L2 Active Power,kW,12.8
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,32.0,L1 Active Power,kW,19.62
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,32.0,N Current (RMS),A,45.8
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,32.0,L3 Current (RMS),A,92.2
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,32.0,L2 Current (RMS),A,55.4
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,32.0,L1 Current (RMS),A,80.8
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.94
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.54
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.89
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,31.0,N Current (RMS),A,23.7
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,18.7
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,23.2
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,12.9
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.1
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.49
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.41
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,21.0,N Current (RMS),A,18.4
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.0
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.62
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.82
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,11.0,N Current (RMS),A,9.1
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-07 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
113623,Meadow Way,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,29.1
113623,Meadow Way,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
113623,Meadow Way,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
113623,Meadow Way,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
113623,Meadow Way,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
113623,Meadow Way,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
113623,Meadow Way,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113623,Meadow Way,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,43.17
113623,Meadow Way,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,30.49
113623,Meadow Way,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,37.65
113623,Meadow Way,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,90.4
113623,Meadow Way,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,177.7
113623,Meadow Way,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,129.1
113623,Meadow Way,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,155.5
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.29
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,11.54
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,12.28
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.71
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,41.0,N Current (RMS),A,28.3
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,48.5
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,50.9
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,57.2
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.66
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,32.0,L3 Active Power,kW,21.15
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,32.0,L2 Active Power,kW,16.08
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,32.0,L1 Active Power,kW,19.47
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,32.0,N Current (RMS),A,39.9
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,32.0,L3 Current (RMS),A,87.5
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,32.0,L2 Current (RMS),A,67.7
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,32.0,L1 Current (RMS),A,80.2
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.47
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,0.49
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.32
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,31.0,N Current (RMS),A,27.9
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,19.9
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.98
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.46
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.42
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,21.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.4
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.85
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.04
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.31
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,11.0,N Current (RMS),A,9.0
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.6
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-07 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,29.1
113623,Meadow Way,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
113623,Meadow Way,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
113623,Meadow Way,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
113623,Meadow Way,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
113623,Meadow Way,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
113623,Meadow Way,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
113623,Meadow Way,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,43.99
113623,Meadow Way,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,31.35
113623,Meadow Way,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,42.22
113623,Meadow Way,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,94.2
113623,Meadow Way,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,181.1
113623,Meadow Way,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,131.4
113623,Meadow Way,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,174.4
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.61
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.42
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.25
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.6
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,41.0,N Current (RMS),A,23.7
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,52.2
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,47.0
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,52.2
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,32.0,L3 Active Power,kW,20.82
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,32.0,L2 Active Power,kW,15.44
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,32.0,L1 Active Power,kW,21.67
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,32.0,N Current (RMS),A,43.2
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,32.0,L3 Current (RMS),A,87.4
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,32.0,L2 Current (RMS),A,65.0
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,32.0,L1 Current (RMS),A,89.0
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.1
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.25
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.63
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,31.0,N Current (RMS),A,26.7
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,22.1
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.46
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.41
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.19
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,21.0,N Current (RMS),A,10.1
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,10.5
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.35
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.11
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.05
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-07 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,29.1
113623,Meadow Way,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
113623,Meadow Way,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
113623,Meadow Way,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
113623,Meadow Way,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
113623,Meadow Way,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
113623,Meadow Way,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
113623,Meadow Way,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,42.17
113623,Meadow Way,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,28.97
113623,Meadow Way,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,43.14
113623,Meadow Way,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,91.7
113623,Meadow Way,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,174.3
113623,Meadow Way,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,122.9
113623,Meadow Way,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,177.1
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.81
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.75
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,9.4
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.46
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,41.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,49.5
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,38.9
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,47.6
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.88
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,32.0,L3 Active Power,kW,19.75
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,32.0,L2 Active Power,kW,13.72
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,32.0,L1 Active Power,kW,14.04
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,32.0,N Current (RMS),A,44.9
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,32.0,L3 Current (RMS),A,82.0
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,32.0,L2 Current (RMS),A,57.9
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,32.0,L1 Current (RMS),A,58.1
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.9
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.28
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.89
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,31.0,N Current (RMS),A,26.6
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,24.1
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.19
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.29
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.98
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,21.0,N Current (RMS),A,11.8
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.6
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.15
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,11.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,16.4
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-07 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,29.0
113623,Meadow Way,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
113623,Meadow Way,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
113623,Meadow Way,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
113623,Meadow Way,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
113623,Meadow Way,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
113623,Meadow Way,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
113623,Meadow Way,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,41.2
113623,Meadow Way,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,25.36
113623,Meadow Way,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,34.52
113623,Meadow Way,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,97.0
113623,Meadow Way,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,170.0
113623,Meadow Way,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,108.6
113623,Meadow Way,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,144.0
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.23
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,10.74
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.44
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.46
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,41.0,N Current (RMS),A,26.5
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,45.2
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,48.8
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,56.0
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,32.0,L3 Active Power,kW,21.16
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,32.0,L2 Active Power,kW,13.98
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,32.0,L1 Active Power,kW,11.46
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,32.0,N Current (RMS),A,53.3
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,32.0,L3 Current (RMS),A,87.2
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,32.0,L2 Current (RMS),A,59.3
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,32.0,L1 Current (RMS),A,47.7
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.61
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,-1.76
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.77
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,31.0,N Current (RMS),A,23.4
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,16.5
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,12.9
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.86
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.17
