Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.09
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,21.0,N Current (RMS),A,10.1
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.05
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,11.0,N Current (RMS),A,9.1
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-07 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113623,Meadow Way,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,28.9
113623,Meadow Way,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
113623,Meadow Way,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
113623,Meadow Way,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
113623,Meadow Way,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
113623,Meadow Way,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
113623,Meadow Way,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
113623,Meadow Way,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,39.43
113623,Meadow Way,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,25.5
113623,Meadow Way,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,33.24
113623,Meadow Way,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,90.6
113623,Meadow Way,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,162.5
113623,Meadow Way,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,110.1
113623,Meadow Way,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,138.1
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.89
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,10.81
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.01
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,14.81
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,41.0,N Current (RMS),A,26.3
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,46.0
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,45.5
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,61.0
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.95
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,32.0,L3 Active Power,kW,19.94
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,32.0,L2 Active Power,kW,13.06
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,32.0,L1 Active Power,kW,12.16
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,32.0,N Current (RMS),A,48.4
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,32.0,L3 Current (RMS),A,82.1
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,32.0,L2 Current (RMS),A,56.0
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,32.0,L1 Current (RMS),A,51.2
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.28
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,-1.25
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.68
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,31.0,N Current (RMS),A,21.0
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,15.3
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,12.3
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.36
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.93
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.98
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,21.0,N Current (RMS),A,39.8
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,49.2
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.3
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.54
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.07
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,11.0,N Current (RMS),A,14.8
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.5
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-07 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,28.7
113623,Meadow Way,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
113623,Meadow Way,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
113623,Meadow Way,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
113623,Meadow Way,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
113623,Meadow Way,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
113623,Meadow Way,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113623,Meadow Way,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,41.69
113623,Meadow Way,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,24.29
113623,Meadow Way,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,43.69
113623,Meadow Way,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,96.6
113623,Meadow Way,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,171.8
113623,Meadow Way,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,104.0
113623,Meadow Way,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,179.5
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.34
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,10.75
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.52
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.23
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,41.0,N Current (RMS),A,22.1
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,45.4
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,43.6
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,46.8
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.37
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,32.0,L3 Active Power,kW,18.3
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,32.0,L2 Active Power,kW,11.72
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,32.0,L1 Active Power,kW,12.22
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,32.0,N Current (RMS),A,47.2
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,32.0,L3 Current (RMS),A,75.8
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,32.0,L2 Current (RMS),A,51.0
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,32.0,L1 Current (RMS),A,50.9
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,9.92
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,-2.41
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.11
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,31.0,N Current (RMS),A,46.8
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,40.8
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,14.4
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.63
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.07
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.08
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,21.0,N Current (RMS),A,16.4
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.03
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.63
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,11.0,N Current (RMS),A,11.8
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-07 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.0
113623,Meadow Way,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,28.6
113623,Meadow Way,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
113623,Meadow Way,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
113623,Meadow Way,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
113623,Meadow Way,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
113623,Meadow Way,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
113623,Meadow Way,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
113623,Meadow Way,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,44.64
113623,Meadow Way,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,21.53
113623,Meadow Way,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,32.44
113623,Meadow Way,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,111.5
113623,Meadow Way,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,183.4
113623,Meadow Way,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,93.5
113623,Meadow Way,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,135.3
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.03
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.11
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,10.81
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.37
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.29
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,41.0,N Current (RMS),A,25.4
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,45.6
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,47.5
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,46.9
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.87
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,32.0,L3 Active Power,kW,20.98
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,32.0,L2 Active Power,kW,16.49
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,32.0,L1 Active Power,kW,14.4
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,32.0,N Current (RMS),A,48.3
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,32.0,L3 Current (RMS),A,87.0
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,32.0,L2 Current (RMS),A,70.4
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,32.0,L1 Current (RMS),A,59.4
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.9
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,-1.89
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.63
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,31.0,N Current (RMS),A,32.7
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,16.3
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.57
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.29
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,21.0,N Current (RMS),A,17.1
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.9
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.0
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.24
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.65
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.32
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,11.0,N Current (RMS),A,13.7
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.8
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-07 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
113623,Meadow Way,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
113623,Meadow Way,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
113623,Meadow Way,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
113623,Meadow Way,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
113623,Meadow Way,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
113623,Meadow Way,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,45.49
113623,Meadow Way,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,27.76
113623,Meadow Way,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,35.94
113623,Meadow Way,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,98.7
113623,Meadow Way,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,187.5
113623,Meadow Way,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,117.8
113623,Meadow Way,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,148.4
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.34
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.5
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,11.63
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.37
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.15
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,41.0,N Current (RMS),A,26.0
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,49.2
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,51.6
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,54.5
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,32.0,L3 Active Power,kW,19.02
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,32.0,L2 Active Power,kW,13.83
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,32.0,L1 Active Power,kW,14.59
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,32.0,N Current (RMS),A,41.6
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,32.0,L3 Current (RMS),A,79.3
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,32.0,L2 Current (RMS),A,58.4
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,32.0,L1 Current (RMS),A,60.5
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.03
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.66
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.09
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,31.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,18.2
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,21.4
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,27.0
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.86
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.95
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.56
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,21.0,N Current (RMS),A,16.0
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.87
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.68
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,11.0,N Current (RMS),A,16.2
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-07 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,17.1
113623,Meadow Way,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
113623,Meadow Way,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
113623,Meadow Way,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
113623,Meadow Way,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
113623,Meadow Way,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
113623,Meadow Way,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
113623,Meadow Way,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,43.41
113623,Meadow Way,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,31.56
113623,Meadow Way,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,41.07
113623,Meadow Way,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,83.5
113623,Meadow Way,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,178.9
113623,Meadow Way,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,131.8
113623,Meadow Way,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,168.8
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.67
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.16
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.61
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.71
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,14.0
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,41.0,N Current (RMS),A,27.3
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,57.3
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,60.5
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,58.0
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.26
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.96
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,32.0,L3 Active Power,kW,24.91
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,32.0,L2 Active Power,kW,15.31
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,32.0,L1 Active Power,kW,18.77
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,32.0,N Current (RMS),A,50.8
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,32.0,L3 Current (RMS),A,103.1
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,32.0,L2 Current (RMS),A,64.7
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,32.0,L1 Current (RMS),A,77.7
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.5
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.79
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.07
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,31.0,N Current (RMS),A,17.8
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,24.8
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,22.4
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.12
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.12
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.94
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,21.0,N Current (RMS),A,17.5
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.7
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.7
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.18
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.64
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.61
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,11.0,N Current (RMS),A,9.1
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-07 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
113623,Meadow Way,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
113623,Meadow Way,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
113623,Meadow Way,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
113623,Meadow Way,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
113623,Meadow Way,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
113623,Meadow Way,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
113623,Meadow Way,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,50.32
113623,Meadow Way,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,38.58
113623,Meadow Way,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,42.4
113623,Meadow Way,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,91.6
113623,Meadow Way,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,207.3
113623,Meadow Way,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,159.7
113623,Meadow Way,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,175.2
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.34
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.78
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,12.19
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,14.72
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.02
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,41.0,N Current (RMS),A,29.3
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,51.0
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,61.0
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,54.0
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.02
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.94
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,32.0,L3 Active Power,kW,25.1
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,32.0,L2 Active Power,kW,16.84
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,32.0,L1 Active Power,kW,20.05
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,32.0,N Current (RMS),A,48.5
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,32.0,L3 Current (RMS),A,104.4
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,32.0,L2 Current (RMS),A,70.5
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,32.0,L1 Current (RMS),A,82.2
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.84
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.45
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.47
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,31.0,N Current (RMS),A,19.7
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,29.1
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,16.7
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,19.7
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.27
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.36
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.82
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,21.0,N Current (RMS),A,19.0
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.18
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.5
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,11.0,N Current (RMS),A,12.6
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-07 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.4
113623,Meadow Way,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
113623,Meadow Way,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
113623,Meadow Way,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
113623,Meadow Way,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
113623,Meadow Way,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
113623,Meadow Way,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,50.59
113623,Meadow Way,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,37.23
113623,Meadow Way,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,43.87
113623,Meadow Way,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,91.9
113623,Meadow Way,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,208.7
113623,Meadow Way,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,154.1
113623,Meadow Way,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,180.2
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.94
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.69
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.27
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.89
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,13.15
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,41.0,N Current (RMS),A,26.2
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,56.3
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,53.6
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,54.4
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.67
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,32.0,L3 Active Power,kW,22.29
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,32.0,L2 Active Power,kW,25.1
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,32.0,L1 Active Power,kW,17.82
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,32.0,N Current (RMS),A,53.9
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,32.0,L3 Current (RMS),A,91.7
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,32.0,L2 Current (RMS),A,105.6
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,32.0,L1 Current (RMS),A,73.6
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.02
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.9
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.16
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,31.0,N Current (RMS),A,18.3
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,22.3
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,22.8
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,22.6
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.99
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.73
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.41
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,21.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.54
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,11.0,N Current (RMS),A,30.7
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-07 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,35.8
113623,Meadow Way,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
113623,Meadow Way,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
113623,Meadow Way,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
113623,Meadow Way,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
113623,Meadow Way,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,45.76
113623,Meadow Way,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,45.6
113623,Meadow Way,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,50.08
113623,Meadow Way,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,83.6
113623,Meadow Way,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,188.2
113623,Meadow Way,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,187.9
113623,Meadow Way,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,205.0
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.39
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.77
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.27
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,13.74
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.38
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,41.0,N Current (RMS),A,28.6
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,52.3
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,56.9
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,55.2
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,32.0,L3 Active Power,kW,23.51
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,32.0,L2 Active Power,kW,27.49
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,32.0,L1 Active Power,kW,16.65
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,32.0,N Current (RMS),A,58.1
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,32.0,L3 Current (RMS),A,97.1
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,32.0,L2 Current (RMS),A,113.0
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,32.0,L1 Current (RMS),A,68.3
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,8.17
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,6.37
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.32
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,31.0,N Current (RMS),A,23.0
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,34.6
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,29.6
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.41
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.79
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.4
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,21.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.7
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.37
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.88
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,11.0,N Current (RMS),A,22.7
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-07 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,26.3
113623,Meadow Way,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
113623,Meadow Way,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
113623,Meadow Way,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
113623,Meadow Way,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
113623,Meadow Way,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
113623,Meadow Way,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
113623,Meadow Way,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,47.72
113623,Meadow Way,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,51.09
113623,Meadow Way,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,46.64
113623,Meadow Way,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,86.0
113623,Meadow Way,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,196.0
113623,Meadow Way,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,209.0
113623,Meadow Way,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,191.3
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.76
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.12
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,11.92
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,14.66
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.09
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,41.0,N Current (RMS),A,29.5
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,50.5
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,60.6
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,54.0
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.97
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,32.0,L3 Active Power,kW,20.35
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,32.0,L2 Active Power,kW,14.66
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,32.0,L1 Active Power,kW,17.04
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,32.0,N Current (RMS),A,43.4
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,32.0,L3 Current (RMS),A,84.5
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,32.0,L2 Current (RMS),A,62.1
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,32.0,L1 Current (RMS),A,70.0
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
