Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,8.54
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,8.38
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.4
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,31.0,N Current (RMS),A,19.9
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,36.1
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,35.4
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,23.4
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.95
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.69
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.42
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,21.0,N Current (RMS),A,15.2
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.5
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.0
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.01
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.63
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,11.0,N Current (RMS),A,22.4
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-07 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,26.7
113623,Meadow Way,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
113623,Meadow Way,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
113623,Meadow Way,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
113623,Meadow Way,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
113623,Meadow Way,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,45.77
113623,Meadow Way,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,42.4
113623,Meadow Way,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,45.58
113623,Meadow Way,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,88.0
113623,Meadow Way,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,189.1
113623,Meadow Way,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,174.9
113623,Meadow Way,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,187.9
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.45
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.74
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.1
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,13.22
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,14.42
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,41.0,N Current (RMS),A,28.3
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,51.9
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,55.6
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,59.4
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.06
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,32.0,L3 Active Power,kW,24.33
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,32.0,L2 Active Power,kW,15.65
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,32.0,L1 Active Power,kW,13.54
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,32.0,N Current (RMS),A,56.9
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,32.0,L3 Current (RMS),A,99.8
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,32.0,L2 Current (RMS),A,65.5
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,32.0,L1 Current (RMS),A,57.5
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,9.38
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.58
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.39
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,31.0,N Current (RMS),A,23.0
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,38.9
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,24.7
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,26.8
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.36
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.15
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.05
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,21.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.6
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.53
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.03
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,11.0,N Current (RMS),A,20.2
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-07 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,25.4
113623,Meadow Way,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,28.2
113623,Meadow Way,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
113623,Meadow Way,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
113623,Meadow Way,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
113623,Meadow Way,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
113623,Meadow Way,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,49.7
113623,Meadow Way,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,38.55
113623,Meadow Way,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,45.43
113623,Meadow Way,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,88.8
113623,Meadow Way,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,204.3
113623,Meadow Way,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,159.6
113623,Meadow Way,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,187.4
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.52
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.97
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.24
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.64
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,13.71
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,41.0,N Current (RMS),A,29.9
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,47.8
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,53.2
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,56.8
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.45
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,32.0,L3 Active Power,kW,18.67
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,32.0,L2 Active Power,kW,12.68
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,32.0,L1 Active Power,kW,12.42
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,32.0,N Current (RMS),A,48.4
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,32.0,L3 Current (RMS),A,78.8
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,32.0,L2 Current (RMS),A,53.4
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,32.0,L1 Current (RMS),A,52.9
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,8.38
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.02
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.16
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,31.0,N Current (RMS),A,26.8
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,35.0
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,26.1
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.43
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.33
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.9
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,21.0,N Current (RMS),A,19.0
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.3
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.15
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.45
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,11.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-07 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
113623,Meadow Way,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,28.1
113623,Meadow Way,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
113623,Meadow Way,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
113623,Meadow Way,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
113623,Meadow Way,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
113623,Meadow Way,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
113623,Meadow Way,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,43.86
113623,Meadow Way,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,30.5
113623,Meadow Way,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,37.64
113623,Meadow Way,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,93.5
113623,Meadow Way,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,182.3
113623,Meadow Way,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,127.8
113623,Meadow Way,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,155.4
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.8
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.21
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.0
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.33
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,16.01
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,41.0,N Current (RMS),A,30.3
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,47.0
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,65.9
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.23
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.22
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,32.0,L3 Active Power,kW,15.41
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,32.0,L2 Active Power,kW,12.28
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,32.0,L1 Active Power,kW,12.79
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,32.0,N Current (RMS),A,41.9
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,32.0,L3 Current (RMS),A,65.9
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,32.0,L2 Current (RMS),A,52.2
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,32.0,L1 Current (RMS),A,54.3
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,11.24
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.67
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.0
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,31.0,N Current (RMS),A,39.2
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,47.0
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,22.1
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.3
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.42
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,21.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.9
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.24
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-07 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113623,Meadow Way,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,28.0
113623,Meadow Way,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
113623,Meadow Way,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
113623,Meadow Way,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
113623,Meadow Way,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,41.18
113623,Meadow Way,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,27.31
113623,Meadow Way,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,38.75
113623,Meadow Way,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,95.4
113623,Meadow Way,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,171.0
113623,Meadow Way,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,115.2
113623,Meadow Way,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,160.0
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.94
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.57
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.49
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.27
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,16.22
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,41.0,N Current (RMS),A,26.4
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,58.5
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,47.1
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,66.8
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.37
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,32.0,L3 Active Power,kW,16.86
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,32.0,L2 Active Power,kW,11.17
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,32.0,L1 Active Power,kW,11.33
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,32.0,N Current (RMS),A,45.8
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,32.0,L3 Current (RMS),A,70.6
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,32.0,L2 Current (RMS),A,48.4
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,32.0,L1 Current (RMS),A,48.2
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,8.14
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.67
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.71
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,31.0,N Current (RMS),A,34.7
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,34.1
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,42.2
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.57
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.15
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.47
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,21.0,N Current (RMS),A,9.0
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.7
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.44
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.55
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.7
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,11.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-07 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113623,Meadow Way,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,27.8
113623,Meadow Way,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
113623,Meadow Way,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
113623,Meadow Way,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
113623,Meadow Way,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
113623,Meadow Way,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
113623,Meadow Way,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,41.5
113623,Meadow Way,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,34.81
113623,Meadow Way,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,35.44
113623,Meadow Way,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,89.0
113623,Meadow Way,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,171.8
113623,Meadow Way,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,146.8
113623,Meadow Way,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,147.0
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.32
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.39
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.06
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,11.01
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.94
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,41.0,N Current (RMS),A,24.3
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,55.4
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,46.0
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,57.9
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,32.0,L3 Active Power,kW,18.28
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,32.0,L2 Active Power,kW,9.91
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,32.0,L1 Active Power,kW,9.85
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,32.0,N Current (RMS),A,53.5
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,32.0,L3 Current (RMS),A,76.9
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,32.0,L2 Current (RMS),A,43.4
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,32.0,L1 Current (RMS),A,42.0
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,8.58
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.88
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.89
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,31.0,N Current (RMS),A,25.7
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,36.0
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,23.8
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.92
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.9
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.65
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,21.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.1
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.89
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.84
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,11.0,N Current (RMS),A,13.7
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.7
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-07 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.2
113623,Meadow Way,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,27.8
113623,Meadow Way,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
113623,Meadow Way,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
113623,Meadow Way,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
113623,Meadow Way,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
113623,Meadow Way,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
113623,Meadow Way,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.94
113623,Meadow Way,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
113623,Meadow Way,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
113623,Meadow Way,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,44.73
113623,Meadow Way,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,28.55
113623,Meadow Way,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,33.23
113623,Meadow Way,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,106.1
113623,Meadow Way,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,185.6
113623,Meadow Way,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,121.1
113623,Meadow Way,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,138.9
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.65
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.47
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.41
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.19
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,14.85
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,41.0,N Current (RMS),A,26.3
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,61.4
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,63.7
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.83
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,32.0,L3 Active Power,kW,24.18
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,32.0,L2 Active Power,kW,14.9
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,32.0,L1 Active Power,kW,11.33
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,32.0,N Current (RMS),A,64.2
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,32.0,L3 Current (RMS),A,100.3
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,32.0,L2 Current (RMS),A,63.7
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,32.0,L1 Current (RMS),A,48.3
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,7.29
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.81
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.15
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,31.0,N Current (RMS),A,20.6
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,30.4
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,18.2
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,14.2
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.87
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.31
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.15
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,21.0,N Current (RMS),A,8.2
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.8
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.2
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.67
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.63
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.51
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,11.0,N Current (RMS),A,18.9
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,19.7
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.7
113623,Meadow Way,2023-08-07 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
113623,Meadow Way,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,27.7
113623,Meadow Way,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
113623,Meadow Way,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
113623,Meadow Way,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
113623,Meadow Way,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
113623,Meadow Way,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
113623,Meadow Way,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
113623,Meadow Way,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,51.41
113623,Meadow Way,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,32.86
113623,Meadow Way,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,34.99
113623,Meadow Way,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,113.5
113623,Meadow Way,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,212.3
113623,Meadow Way,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,138.6
113623,Meadow Way,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,146.6
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.93
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.45
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,16.65
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.63
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,16.75
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,41.0,N Current (RMS),A,35.3
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,70.4
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,53.6
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,72.7
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.94
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,32.0,L3 Active Power,kW,17.08
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,32.0,L2 Active Power,kW,15.44
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,32.0,L1 Active Power,kW,10.58
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,32.0,N Current (RMS),A,48.8
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,32.0,L3 Current (RMS),A,71.9
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,32.0,L2 Current (RMS),A,65.4
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,32.0,L1 Current (RMS),A,44.9
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.3
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.47
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.51
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,31.0,N Current (RMS),A,22.3
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,30.6
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.4
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.46
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.23
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.71
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,21.0,N Current (RMS),A,9.0
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.9
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.99
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.95
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,11.0,N Current (RMS),A,17.7
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-07 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,21.2
113623,Meadow Way,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,27.6
113623,Meadow Way,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
113623,Meadow Way,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
113623,Meadow Way,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
113623,Meadow Way,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
113623,Meadow Way,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,43.48
113623,Meadow Way,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,33.55
113623,Meadow Way,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,38.5
113623,Meadow Way,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,95.4
113623,Meadow Way,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,180.3
113623,Meadow Way,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,141.4
113623,Meadow Way,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,160.5
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.19
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.75
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,16.46
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.89
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.01
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,41.0,N Current (RMS),A,33.0
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,69.2
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,46.0
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,46.5
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,32.0,L3 Active Power,kW,17.9
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,32.0,L2 Active Power,kW,12.76
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,32.0,L1 Active Power,kW,10.99
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,32.0,N Current (RMS),A,46.6
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,32.0,L3 Current (RMS),A,74.4
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,32.0,L2 Current (RMS),A,55.0
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,32.0,L1 Current (RMS),A,46.5
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.06
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.41
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.16
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,31.0,N Current (RMS),A,27.7
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,26.1
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,20.2
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,41.4
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.53
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.24
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.29
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,21.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.31
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.62
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.92
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,11.0,N Current (RMS),A,21.7
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-07 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,26.2
113623,Meadow Way,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
113623,Meadow Way,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
113623,Meadow Way,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
113623,Meadow Way,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
113623,Meadow Way,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
113623,Meadow Way,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
113623,Meadow Way,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,43.26
113623,Meadow Way,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,29.92
113623,Meadow Way,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,40.38
113623,Meadow Way,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,96.1
113623,Meadow Way,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,179.2
113623,Meadow Way,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,127.0
113623,Meadow Way,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,167.8
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.03
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.97
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,14.03
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.93
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.06
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,41.0,N Current (RMS),A,29.5
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,59.6
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,50.4
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,46.9
