Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,32.0,L3 Active Power,kW,16.37
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,32.0,L2 Active Power,kW,12.26
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,32.0,L1 Active Power,kW,12.27
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,32.0,N Current (RMS),A,37.3
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,32.0,L3 Current (RMS),A,69.1
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,32.0,L2 Current (RMS),A,51.8
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,32.0,L1 Current (RMS),A,51.9
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.42
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.06
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.19
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,31.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,20.1
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.57
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.09
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.61
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,21.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.8
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.63
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.52
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,11.0,N Current (RMS),A,12.9
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-07 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.3
113623,Meadow Way,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,27.3
113623,Meadow Way,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
113623,Meadow Way,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
113623,Meadow Way,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
113623,Meadow Way,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
113623,Meadow Way,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
113623,Meadow Way,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,37.01
113623,Meadow Way,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,31.11
113623,Meadow Way,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,34.66
113623,Meadow Way,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,81.6
113623,Meadow Way,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,155.0
113623,Meadow Way,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,131.1
113623,Meadow Way,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,144.8
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.4
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.31
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,14.27
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.2
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.22
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,41.0,N Current (RMS),A,28.7
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,60.4
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,51.3
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,47.3
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,32.0,L3 Active Power,kW,22.08
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,32.0,L2 Active Power,kW,12.48
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,32.0,L1 Active Power,kW,17.9
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,32.0,N Current (RMS),A,51.8
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,32.0,L3 Current (RMS),A,92.0
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,32.0,L2 Current (RMS),A,53.0
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,32.0,L1 Current (RMS),A,74.6
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.21
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.9
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.72
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,31.0,N Current (RMS),A,23.2
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,14.8
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,25.8
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,34.1
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.39
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.35
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.67
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,21.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.1
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.1
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.0
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.49
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,11.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-07 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
113623,Meadow Way,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,27.2
113623,Meadow Way,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
113623,Meadow Way,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
113623,Meadow Way,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
113623,Meadow Way,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
113623,Meadow Way,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,41.96
113623,Meadow Way,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,32.76
113623,Meadow Way,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,42.0
113623,Meadow Way,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,92.2
113623,Meadow Way,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,174.6
113623,Meadow Way,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,137.5
113623,Meadow Way,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,175.2
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.78
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.35
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,14.87
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,14.46
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.54
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,41.0,N Current (RMS),A,34.3
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,62.4
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,60.3
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,44.2
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,32.0,L3 Active Power,kW,20.99
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,32.0,L2 Active Power,kW,13.13
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,32.0,L1 Active Power,kW,16.02
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,32.0,N Current (RMS),A,45.2
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,32.0,L3 Current (RMS),A,88.0
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,32.0,L2 Current (RMS),A,55.8
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,32.0,L1 Current (RMS),A,66.2
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.74
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.48
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.61
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,31.0,N Current (RMS),A,18.4
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,20.8
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,24.2
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.96
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.2
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.79
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,21.0,N Current (RMS),A,11.1
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.69
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.4
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,11.0,N Current (RMS),A,18.1
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,17.1
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-07 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,27.1
113623,Meadow Way,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
113623,Meadow Way,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
113623,Meadow Way,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
113623,Meadow Way,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
113623,Meadow Way,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
113623,Meadow Way,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,46.24
113623,Meadow Way,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,35.41
113623,Meadow Way,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,35.37
113623,Meadow Way,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,95.0
113623,Meadow Way,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,191.7
113623,Meadow Way,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,148.0
113623,Meadow Way,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,147.5
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.79
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.87
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.12
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,13.67
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.25
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,41.0,N Current (RMS),A,28.2
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,50.6
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,56.4
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,47.4
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,32.0,L3 Active Power,kW,20.37
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,32.0,L2 Active Power,kW,18.43
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,32.0,L1 Active Power,kW,13.17
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,32.0,N Current (RMS),A,45.8
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,32.0,L3 Current (RMS),A,84.9
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,32.0,L2 Current (RMS),A,76.5
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,32.0,L1 Current (RMS),A,55.1
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.43
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.38
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.21
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,31.0,N Current (RMS),A,18.8
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,19.8
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.36
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.01
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.61
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,21.0,N Current (RMS),A,13.5
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.56
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.62
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.65
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,11.0,N Current (RMS),A,11.1
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.2
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-07 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.6
113623,Meadow Way,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,26.9
113623,Meadow Way,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
113623,Meadow Way,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
113623,Meadow Way,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
113623,Meadow Way,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
113623,Meadow Way,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,39.85
113623,Meadow Way,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,35.1
113623,Meadow Way,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,33.88
113623,Meadow Way,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,83.6
113623,Meadow Way,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,165.5
113623,Meadow Way,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,146.4
113623,Meadow Way,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,141.8
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.78
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.37
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,13.75
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,14.87
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,41.0,N Current (RMS),A,28.8
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,56.5
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,57.2
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,62.2
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,32.0,L3 Active Power,kW,16.31
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,32.0,L2 Active Power,kW,11.98
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,32.0,L1 Active Power,kW,11.09
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,32.0,N Current (RMS),A,40.4
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,32.0,L3 Current (RMS),A,68.9
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,32.0,L2 Current (RMS),A,50.4
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,32.0,L1 Current (RMS),A,46.8
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.99
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,0.77
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.05
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,31.0,N Current (RMS),A,19.6
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,13.9
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,22.0
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.74
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.9
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.58
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,21.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.59
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.65
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,11.0,N Current (RMS),A,13.9
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.3
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-07 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,16.7
113623,Meadow Way,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,26.8
113623,Meadow Way,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
113623,Meadow Way,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
113623,Meadow Way,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
113623,Meadow Way,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
113623,Meadow Way,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
113623,Meadow Way,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
113623,Meadow Way,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
113623,Meadow Way,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,35.99
113623,Meadow Way,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,30.06
113623,Meadow Way,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,39.25
113623,Meadow Way,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,81.7
113623,Meadow Way,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,150.5
113623,Meadow Way,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,126.6
113623,Meadow Way,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,162.6
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.9
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.16
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.18
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.93
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,41.0,N Current (RMS),A,27.8
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,52.0
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,50.5
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,49.6
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,32.0,L3 Active Power,kW,19.6
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,32.0,L2 Active Power,kW,14.28
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,32.0,L1 Active Power,kW,14.49
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,32.0,N Current (RMS),A,39.4
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,32.0,L3 Current (RMS),A,81.6
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,32.0,L2 Current (RMS),A,59.8
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,32.0,L1 Current (RMS),A,60.2
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.02
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.19
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.59
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,31.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,16.3
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.61
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.33
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.01
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,21.0,N Current (RMS),A,13.5
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,12.1
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.63
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.6
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,11.0,N Current (RMS),A,9.3
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-07 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
113623,Meadow Way,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,26.7
113623,Meadow Way,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
113623,Meadow Way,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
113623,Meadow Way,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
113623,Meadow Way,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
113623,Meadow Way,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
113623,Meadow Way,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
113623,Meadow Way,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
113623,Meadow Way,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
113623,Meadow Way,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,39.03
113623,Meadow Way,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,34.94
113623,Meadow Way,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,35.62
113623,Meadow Way,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,80.6
113623,Meadow Way,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,162.3
113623,Meadow Way,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,146.0
113623,Meadow Way,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,148.2
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.44
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,10.66
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.63
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.35
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,41.0,N Current (RMS),A,25.2
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,45.6
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,48.3
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,55.4
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,32.0,L3 Active Power,kW,20.95
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,32.0,L2 Active Power,kW,16.83
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,32.0,L1 Active Power,kW,17.66
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,32.0,N Current (RMS),A,39.1
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,32.0,L3 Current (RMS),A,87.8
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,32.0,L2 Current (RMS),A,70.2
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,32.0,L1 Current (RMS),A,72.9
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.54
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.29
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.64
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,31.0,N Current (RMS),A,17.3
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,20.4
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,13.1
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.3
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.49
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.77
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,21.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.62
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.13
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-07 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,26.6
113623,Meadow Way,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
113623,Meadow Way,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
113623,Meadow Way,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
113623,Meadow Way,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
113623,Meadow Way,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
113623,Meadow Way,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
113623,Meadow Way,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
113623,Meadow Way,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,38.07
113623,Meadow Way,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,35.19
113623,Meadow Way,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,38.55
113623,Meadow Way,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,79.6
113623,Meadow Way,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,159.5
113623,Meadow Way,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,147.3
113623,Meadow Way,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,160.4
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.74
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.7
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,10.08
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.74
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,41.0,N Current (RMS),A,26.6
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,50.9
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,42.4
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,45.0
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,32.0,L3 Active Power,kW,18.86
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,32.0,L2 Active Power,kW,12.66
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,32.0,L1 Active Power,kW,16.11
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,32.0,N Current (RMS),A,41.2
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,32.0,L3 Current (RMS),A,78.9
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,32.0,L2 Current (RMS),A,53.9
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,32.0,L1 Current (RMS),A,67.2
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.97
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.96
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.94
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,31.0,N Current (RMS),A,14.0
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,13.9
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.26
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.28
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.44
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,21.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.55
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.56
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.17
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,11.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-07 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,26.6
113623,Meadow Way,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
113623,Meadow Way,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
113623,Meadow Way,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
113623,Meadow Way,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
113623,Meadow Way,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
113623,Meadow Way,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
113623,Meadow Way,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,39.35
113623,Meadow Way,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,28.54
113623,Meadow Way,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,34.41
113623,Meadow Way,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,84.6
113623,Meadow Way,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,164.0
113623,Meadow Way,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,121.0
113623,Meadow Way,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,144.1
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.03
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.48
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,9.51
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.08
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,41.0,N Current (RMS),A,29.9
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,57.0
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,39.9
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.18
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,32.0,L3 Active Power,kW,21.86
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,32.0,L2 Active Power,kW,15.24
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,32.0,L1 Active Power,kW,12.23
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,32.0,N Current (RMS),A,55.4
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,32.0,L3 Current (RMS),A,91.5
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,32.0,L2 Current (RMS),A,64.6
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,32.0,L1 Current (RMS),A,51.3
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.95
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.9
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.31
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,31.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,18.3
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.9
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.34
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.9
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,21.0,N Current (RMS),A,33.6
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.75
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.37
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.03
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,11.0,N Current (RMS),A,8.5
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.3
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-07 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,26.5
113623,Meadow Way,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
113623,Meadow Way,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
113623,Meadow Way,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
113623,Meadow Way,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
113623,Meadow Way,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113623,Meadow Way,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
113623,Meadow Way,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,43.95
113623,Meadow Way,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,31.37
113623,Meadow Way,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,34.55
113623,Meadow Way,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,89.9
113623,Meadow Way,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,182.7
