Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,131.8
113623,Meadow Way,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,145.0
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.72
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.73
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,9.37
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.1
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,41.0,N Current (RMS),A,26.5
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,53.5
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,39.4
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,42.2
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.89
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,32.0,L3 Active Power,kW,15.23
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,32.0,L2 Active Power,kW,12.1
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,32.0,L1 Active Power,kW,13.21
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,32.0,N Current (RMS),A,38.2
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,32.0,L3 Current (RMS),A,64.0
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,32.0,L2 Current (RMS),A,52.4
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,32.0,L1 Current (RMS),A,54.8
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.99
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.05
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.1
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,31.0,N Current (RMS),A,21.8
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,29.7
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,17.9
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.29
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.36
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.61
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,21.0,N Current (RMS),A,15.4
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.9
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.36
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.11
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.86
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,11.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,15.2
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-07 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113623,Meadow Way,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,26.4
113623,Meadow Way,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
113623,Meadow Way,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
113623,Meadow Way,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
113623,Meadow Way,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
113623,Meadow Way,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
113623,Meadow Way,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
113623,Meadow Way,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,41.59
113623,Meadow Way,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,28.0
113623,Meadow Way,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,31.88
113623,Meadow Way,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,94.4
113623,Meadow Way,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,172.3
113623,Meadow Way,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,118.8
113623,Meadow Way,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,132.6
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.51
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.19
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,8.87
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.06
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,41.0,N Current (RMS),A,24.2
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,51.4
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,36.7
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,53.6
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.95
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,32.0,L3 Active Power,kW,20.12
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,32.0,L2 Active Power,kW,11.89
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,32.0,L1 Active Power,kW,13.88
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,32.0,N Current (RMS),A,50.5
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,32.0,L3 Current (RMS),A,82.4
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,32.0,L2 Current (RMS),A,50.6
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,32.0,L1 Current (RMS),A,57.0
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.09
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.88
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.19
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,31.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,16.8
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,18.0
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.35
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.51
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,21.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.79
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,11.0,N Current (RMS),A,8.4
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.9
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-07 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.3
113623,Meadow Way,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,26.4
113623,Meadow Way,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
113623,Meadow Way,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
113623,Meadow Way,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
113623,Meadow Way,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
113623,Meadow Way,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
113623,Meadow Way,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,39.55
113623,Meadow Way,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,27.11
113623,Meadow Way,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,36.38
113623,Meadow Way,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,88.1
113623,Meadow Way,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,163.1
113623,Meadow Way,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,113.5
113623,Meadow Way,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,148.5
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.24
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.05
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,9.94
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.58
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,41.0,N Current (RMS),A,29.8
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,47.2
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,41.5
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.52
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,32.0,L3 Active Power,kW,15.23
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,32.0,L2 Active Power,kW,10.4
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,32.0,L1 Active Power,kW,15.01
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,32.0,N Current (RMS),A,36.5
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,32.0,L3 Current (RMS),A,63.4
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,32.0,L2 Current (RMS),A,44.4
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,32.0,L1 Current (RMS),A,61.4
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.46
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.74
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.42
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,31.0,N Current (RMS),A,15.5
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,17.6
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.22
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.09
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.54
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,21.0,N Current (RMS),A,15.6
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.5
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.6
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.98
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.6
113623,Meadow Way,2023-08-07 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113623,Meadow Way,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,26.3
113623,Meadow Way,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
113623,Meadow Way,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
113623,Meadow Way,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
113623,Meadow Way,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
113623,Meadow Way,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
113623,Meadow Way,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
113623,Meadow Way,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,34.57
113623,Meadow Way,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,26.16
113623,Meadow Way,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,32.29
113623,Meadow Way,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,77.9
113623,Meadow Way,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,143.1
113623,Meadow Way,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,110.9
113623,Meadow Way,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,133.6
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.87
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,12.42
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,9.24
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.8
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,41.0,N Current (RMS),A,28.4
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,52.9
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,38.8
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,41.0
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.06
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,32.0,L3 Active Power,kW,19.57
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,32.0,L2 Active Power,kW,13.9
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,32.0,L1 Active Power,kW,12.49
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,32.0,N Current (RMS),A,46.2
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,32.0,L3 Current (RMS),A,81.1
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,32.0,L2 Current (RMS),A,58.5
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,32.0,L1 Current (RMS),A,51.9
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.84
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.37
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.44
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,31.0,N Current (RMS),A,15.5
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,17.2
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,20.0
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.7
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.4
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.9
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,21.0,N Current (RMS),A,21.1
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.46
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.0
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,11.79
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,11.0,N Current (RMS),A,44.1
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.0
113623,Meadow Way,2023-08-07 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,52.1
113623,Meadow Way,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,26.2
113623,Meadow Way,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
113623,Meadow Way,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
113623,Meadow Way,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
113623,Meadow Way,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
113623,Meadow Way,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
113623,Meadow Way,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
113623,Meadow Way,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,40.99
113623,Meadow Way,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,29.91
113623,Meadow Way,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,44.43
113623,Meadow Way,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,86.9
113623,Meadow Way,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,169.5
113623,Meadow Way,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,126.2
113623,Meadow Way,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,183.5
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.85
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.21
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,8.47
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.1
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,41.0,N Current (RMS),A,27.2
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,51.9
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,35.3
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,38.3
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.52
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,32.0,L3 Active Power,kW,21.72
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,32.0,L2 Active Power,kW,16.11
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,32.0,L1 Active Power,kW,18.45
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,32.0,N Current (RMS),A,43.4
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,32.0,L3 Current (RMS),A,90.0
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,32.0,L2 Current (RMS),A,67.2
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,32.0,L1 Current (RMS),A,75.8
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.55
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.98
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.41
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,31.0,N Current (RMS),A,14.5
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,16.2
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.61
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.74
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.41
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,21.0,N Current (RMS),A,25.2
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.4
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.17
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.92
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,11.0,N Current (RMS),A,45.0
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.7
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-07 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,51.8
113623,Meadow Way,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,26.1
113623,Meadow Way,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
113623,Meadow Way,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
113623,Meadow Way,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
113623,Meadow Way,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
113623,Meadow Way,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
113623,Meadow Way,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,45.26
113623,Meadow Way,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,30.18
113623,Meadow Way,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,47.3
113623,Meadow Way,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,95.9
113623,Meadow Way,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,186.4
113623,Meadow Way,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,126.9
113623,Meadow Way,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,194.0
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.93
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,11.27
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,8.7
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.48
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,41.0,N Current (RMS),A,26.8
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,48.2
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,36.1
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.01
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,32.0,L3 Active Power,kW,22.37
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,32.0,L2 Active Power,kW,13.83
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,32.0,L1 Active Power,kW,17.53
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,32.0,N Current (RMS),A,54.4
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,32.0,L3 Current (RMS),A,93.2
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,32.0,L2 Current (RMS),A,58.4
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,32.0,L1 Current (RMS),A,72.8
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.04
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.31
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.96
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,31.0,N Current (RMS),A,21.9
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,19.0
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,31.6
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,22.2
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.49
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.01
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.19
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,21.0,N Current (RMS),A,26.4
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,33.2
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.99
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.36
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,11.0,N Current (RMS),A,17.7
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.3
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-07 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,20.2
113623,Meadow Way,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,26.1
113623,Meadow Way,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
113623,Meadow Way,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
113623,Meadow Way,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
113623,Meadow Way,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
113623,Meadow Way,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
113623,Meadow Way,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,47.17
113623,Meadow Way,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,34.78
113623,Meadow Way,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,37.52
113623,Meadow Way,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,92.1
113623,Meadow Way,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,193.5
113623,Meadow Way,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,144.7
113623,Meadow Way,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,155.0
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.87
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.52
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.12
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,8.78
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.33
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,41.0,N Current (RMS),A,24.3
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,51.2
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,36.3
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,38.9
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.74
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.28
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,32.0,L3 Active Power,kW,18.52
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,32.0,L2 Active Power,kW,11.26
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,32.0,L1 Active Power,kW,15.97
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,32.0,N Current (RMS),A,44.7
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,32.0,L3 Current (RMS),A,77.7
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,32.0,L2 Current (RMS),A,48.7
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,32.0,L1 Current (RMS),A,66.6
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.91
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.85
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.35
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,31.0,N Current (RMS),A,13.2
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,14.3
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,15.5
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.78
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.9
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.24
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,21.0,N Current (RMS),A,23.7
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.83
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.2
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,11.0,N Current (RMS),A,10.1
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.5
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-07 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,26.1
113623,Meadow Way,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
113623,Meadow Way,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
113623,Meadow Way,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
113623,Meadow Way,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
113623,Meadow Way,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
113623,Meadow Way,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
113623,Meadow Way,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
113623,Meadow Way,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,42.16
113623,Meadow Way,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,24.75
113623,Meadow Way,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,33.09
113623,Meadow Way,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,93.6
113623,Meadow Way,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,173.7
113623,Meadow Way,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,105.2
113623,Meadow Way,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,136.6
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.91
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,11.83
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.11
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,8.71
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,41.0,N Current (RMS),A,34.4
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,50.5
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,50.4
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.74
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,32.0,L3 Active Power,kW,12.16
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,32.0,L2 Active Power,kW,11.7
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,32.0,L1 Active Power,kW,11.62
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,32.0,N Current (RMS),A,34.2
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,32.0,L3 Current (RMS),A,52.0
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,32.0,L2 Current (RMS),A,50.0
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,32.0,L1 Current (RMS),A,49.7
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.57
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.51
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.32
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,31.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,12.6
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,15.9
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.25
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.55
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.85
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,21.0,N Current (RMS),A,22.3
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.0
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.8
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.24
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.42
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,13.6
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,11.0,N Current (RMS),A,49.1
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,13.8
113623,Meadow Way,2023-08-07 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,56.4
113623,Meadow Way,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,26.0
113623,Meadow Way,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
113623,Meadow Way,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
113623,Meadow Way,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
113623,Meadow Way,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
113623,Meadow Way,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
113623,Meadow Way,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
113623,Meadow Way,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,32.05
113623,Meadow Way,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,30.3
113623,Meadow Way,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,43.11
113623,Meadow Way,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,82.9
113623,Meadow Way,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,134.7
113623,Meadow Way,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,127.3
113623,Meadow Way,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,177.9
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.63
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.19
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,9.1
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.46
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,41.0,N Current (RMS),A,23.9
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,47.0
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,48.1
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,32.0,L3 Active Power,kW,13.0
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,32.0,L2 Active Power,kW,9.88
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,32.0,L1 Active Power,kW,9.14
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,32.0,N Current (RMS),A,38.1
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,32.0,L3 Current (RMS),A,56.2
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,32.0,L2 Current (RMS),A,43.5
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,32.0,L1 Current (RMS),A,39.0
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.98
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.29
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.48
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,31.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,14.8
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,12.8
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.78
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.45
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.71
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,21.0,N Current (RMS),A,9.9
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.2
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.07
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,11.51
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,11.0,N Current (RMS),A,42.5
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.2
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,14.0
113623,Meadow Way,2023-08-07 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,51.5
113623,Meadow Way,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,26.0
113623,Meadow Way,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
