Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
113623,Meadow Way,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
113623,Meadow Way,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
113623,Meadow Way,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
113623,Meadow Way,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
113623,Meadow Way,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113623,Meadow Way,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,33.15
113623,Meadow Way,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,25.78
113623,Meadow Way,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,37.29
113623,Meadow Way,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,77.3
113623,Meadow Way,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,137.6
113623,Meadow Way,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,109.7
113623,Meadow Way,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,154.9
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.45
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,10.86
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.34
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.85
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,41.0,N Current (RMS),A,22.9
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,46.8
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,43.7
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,45.8
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.85
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,32.0,L3 Active Power,kW,14.06
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,32.0,L2 Active Power,kW,11.12
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,32.0,L1 Active Power,kW,7.72
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,32.0,N Current (RMS),A,42.6
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,32.0,L3 Current (RMS),A,59.9
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,32.0,L2 Current (RMS),A,48.5
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,32.0,L1 Current (RMS),A,33.9
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.87
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.17
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.65
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,31.0,N Current (RMS),A,13.7
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,20.5
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.24
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.51
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.14
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,21.0,N Current (RMS),A,12.2
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.28
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.38
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,11.0,N Current (RMS),A,16.7
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,14.9
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,18.7
113623,Meadow Way,2023-08-07 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113623,Meadow Way,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,25.9
113623,Meadow Way,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
113623,Meadow Way,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
113623,Meadow Way,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
113623,Meadow Way,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
113623,Meadow Way,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
113623,Meadow Way,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
113623,Meadow Way,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
113623,Meadow Way,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
113623,Meadow Way,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
113623,Meadow Way,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,32.32
113623,Meadow Way,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,29.53
113623,Meadow Way,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,27.78
113623,Meadow Way,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,73.7
113623,Meadow Way,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,135.5
113623,Meadow Way,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,125.0
113623,Meadow Way,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,116.5
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.72
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.22
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,15.52
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.56
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,41.0,N Current (RMS),A,32.5
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,51.8
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,63.6
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,48.0
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.98
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,32.0,L3 Active Power,kW,13.48
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,32.0,L2 Active Power,kW,9.17
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,32.0,L1 Active Power,kW,10.43
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,32.0,N Current (RMS),A,41.2
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,32.0,L3 Current (RMS),A,57.2
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,32.0,L2 Current (RMS),A,39.6
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,32.0,L1 Current (RMS),A,47.0
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.4
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.88
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.47
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,31.0,N Current (RMS),A,12.3
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,15.7
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.87
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.41
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.99
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,21.0,N Current (RMS),A,20.1
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.1
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.4
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.57
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.64
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.83
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,11.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,17.4
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113623,Meadow Way,2023-08-07 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113623,Meadow Way,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,25.9
113623,Meadow Way,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
113623,Meadow Way,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
113623,Meadow Way,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
113623,Meadow Way,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
113623,Meadow Way,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
113623,Meadow Way,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
113623,Meadow Way,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
113623,Meadow Way,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
113623,Meadow Way,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
113623,Meadow Way,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,34.55
113623,Meadow Way,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,31.62
113623,Meadow Way,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,31.28
113623,Meadow Way,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,71.3
113623,Meadow Way,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,143.7
113623,Meadow Way,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,131.0
113623,Meadow Way,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,129.8
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.73
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,9.03
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,16.45
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,14.07
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,41.0,N Current (RMS),A,46.5
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,38.2
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,67.8
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,62.9
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.64
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,32.0,L3 Active Power,kW,15.49
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,32.0,L2 Active Power,kW,8.69
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,32.0,L1 Active Power,kW,7.21
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,32.0,N Current (RMS),A,47.2
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,32.0,L3 Current (RMS),A,65.5
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,32.0,L2 Current (RMS),A,38.2
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,32.0,L1 Current (RMS),A,31.8
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,7.13
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.11
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.35
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,31.0,N Current (RMS),A,24.5
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,31.4
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,11.5
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.51
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.3
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.95
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,21.0,N Current (RMS),A,23.3
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.84
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,4.4
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.29
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,11.0,N Current (RMS),A,14.5
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,17.1
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,18.8
113623,Meadow Way,2023-08-07 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,25.8
113623,Meadow Way,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
113623,Meadow Way,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
113623,Meadow Way,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
113623,Meadow Way,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
113623,Meadow Way,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
113623,Meadow Way,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113623,Meadow Way,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,37.99
113623,Meadow Way,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,32.94
113623,Meadow Way,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,31.87
113623,Meadow Way,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,80.4
113623,Meadow Way,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,157.3
113623,Meadow Way,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,137.2
113623,Meadow Way,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,135.4
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.87
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.03
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,13.17
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.75
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,41.0,N Current (RMS),A,25.4
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,51.0
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,54.8
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,48.8
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.82
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,32.0,L3 Active Power,kW,23.49
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,32.0,L2 Active Power,kW,9.77
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,32.0,L1 Active Power,kW,7.54
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,32.0,N Current (RMS),A,74.7
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,32.0,L3 Current (RMS),A,100.1
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,32.0,L2 Current (RMS),A,42.6
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,32.0,L1 Current (RMS),A,32.7
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,12.54
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.09
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.45
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,31.0,N Current (RMS),A,46.2
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,54.7
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,11.8
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.12
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.84
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.39
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,21.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.0
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.35
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.25
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.41
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,11.0,N Current (RMS),A,10.4
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-07 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113623,Meadow Way,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,25.8
113623,Meadow Way,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
113623,Meadow Way,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
113623,Meadow Way,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
113623,Meadow Way,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
113623,Meadow Way,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
113623,Meadow Way,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
113623,Meadow Way,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,52.54
113623,Meadow Way,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,29.13
113623,Meadow Way,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,27.54
113623,Meadow Way,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,127.9
113623,Meadow Way,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,218.7
113623,Meadow Way,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,122.3
113623,Meadow Way,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,115.4
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.82
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.74
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.1
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.77
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,17.29
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,41.0,N Current (RMS),A,36.0
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,60.2
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,49.0
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,71.8
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.54
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,32.0,L3 Active Power,kW,25.76
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,32.0,L2 Active Power,kW,6.63
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,32.0,L1 Active Power,kW,6.61
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,32.0,N Current (RMS),A,92.1
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,32.0,L3 Current (RMS),A,111.0
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,32.0,L2 Current (RMS),A,31.4
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,32.0,L1 Current (RMS),A,29.7
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.38
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.0
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.74
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,31.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,13.3
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.57
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.22
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.95
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,21.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.11
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,11.0,N Current (RMS),A,9.9
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-07 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.4
113623,Meadow Way,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,25.8
113623,Meadow Way,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
113623,Meadow Way,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
113623,Meadow Way,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
113623,Meadow Way,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
113623,Meadow Way,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
113623,Meadow Way,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
113623,Meadow Way,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,45.02
113623,Meadow Way,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,22.34
113623,Meadow Way,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,34.7
113623,Meadow Way,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,115.8
113623,Meadow Way,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,189.9
113623,Meadow Way,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,95.8
113623,Meadow Way,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,145.2
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.42
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.53
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.36
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,14.85
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,41.0,N Current (RMS),A,29.8
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,56.4
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,42.9
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,63.2
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.46
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,32.0,L3 Active Power,kW,15.36
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.82
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,32.0,L1 Active Power,kW,6.85
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,32.0,N Current (RMS),A,48.6
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,32.0,L3 Current (RMS),A,63.9
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,32.0,L2 Current (RMS),A,36.3
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,32.0,L1 Current (RMS),A,30.7
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.99
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.74
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.04
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,31.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.38
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.47
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.85
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,21.0,N Current (RMS),A,11.3
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.5
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.16
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.63
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.96
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,11.0,N Current (RMS),A,10.1
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-07 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.3
113623,Meadow Way,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,25.8
113623,Meadow Way,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
113623,Meadow Way,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
113623,Meadow Way,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
113623,Meadow Way,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
113623,Meadow Way,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
113623,Meadow Way,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
113623,Meadow Way,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,35.41
113623,Meadow Way,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,23.03
113623,Meadow Way,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,29.55
113623,Meadow Way,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,78.5
113623,Meadow Way,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,145.9
113623,Meadow Way,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,99.1
113623,Meadow Way,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,124.8
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.94
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.23
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.39
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.56
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,41.0,N Current (RMS),A,22.2
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,55.6
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,47.0
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,48.2
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-3.11
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,32.0,L3 Active Power,kW,12.49
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,32.0,L2 Active Power,kW,6.85
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,32.0,L1 Active Power,kW,8.76
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,32.0,N Current (RMS),A,36.9
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,32.0,L3 Current (RMS),A,53.4
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,32.0,L2 Current (RMS),A,33.2
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,32.0,L1 Current (RMS),A,37.3
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.35
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.92
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.05
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,31.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,19.6
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.52
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.84
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.41
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,21.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.8
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.66
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.16
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-07 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
113623,Meadow Way,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,25.8
113623,Meadow Way,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
113623,Meadow Way,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
113623,Meadow Way,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.02
113623,Meadow Way,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
113623,Meadow Way,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
113623,Meadow Way,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
113623,Meadow Way,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,33.25
113623,Meadow Way,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,23.74
113623,Meadow Way,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,25.94
113623,Meadow Way,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,73.7
113623,Meadow Way,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,137.5
113623,Meadow Way,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,101.8
113623,Meadow Way,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,109.5
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.97
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.52
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,10.94
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,17.45
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,41.0,N Current (RMS),A,35.3
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,52.7
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,45.1
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,73.5
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.06
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,32.0,L3 Active Power,kW,18.1
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,32.0,L2 Active Power,kW,6.79
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,32.0,L1 Active Power,kW,5.73
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,32.0,N Current (RMS),A,57.1
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,32.0,L3 Current (RMS),A,74.9
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,32.0,L2 Current (RMS),A,31.0
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,32.0,L1 Current (RMS),A,26.5
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.85
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.96
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.02
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,31.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.12
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.89
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.12
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,21.0,N Current (RMS),A,20.1
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,5.3
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.95
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.29
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,11.0,N Current (RMS),A,9.0
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,9.6
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-07 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113623,Meadow Way,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,25.9
113623,Meadow Way,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
113623,Meadow Way,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
113623,Meadow Way,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
113623,Meadow Way,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
113623,Meadow Way,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
113623,Meadow Way,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
113623,Meadow Way,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,36.54
113623,Meadow Way,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,22.28
113623,Meadow Way,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,30.62
113623,Meadow Way,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,76.2
113623,Meadow Way,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,150.1
113623,Meadow Way,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,94.5
113623,Meadow Way,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,128.7
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.23
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.25
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.21
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.16
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,41.0,N Current (RMS),A,22.7
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,55.6
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,50.0
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,49.7
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.17
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.26
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,32.0,L3 Active Power,kW,11.32
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,32.0,L2 Active Power,kW,8.03
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,32.0,L1 Active Power,kW,5.47
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,32.0,N Current (RMS),A,36.0
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,32.0,L3 Current (RMS),A,48.8
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,32.0,L2 Current (RMS),A,35.5
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,32.0,L1 Current (RMS),A,26.2
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.16
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.83
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.66
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,31.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.79
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.23
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,21.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
