Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.1
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.17
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.74
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,11.0,N Current (RMS),A,8.2
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-07 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
113623,Meadow Way,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,25.9
113623,Meadow Way,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
113623,Meadow Way,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
113623,Meadow Way,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
113623,Meadow Way,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
113623,Meadow Way,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
113623,Meadow Way,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
113623,Meadow Way,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,29.68
113623,Meadow Way,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,24.94
113623,Meadow Way,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,25.41
113623,Meadow Way,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,67.9
113623,Meadow Way,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,123.0
113623,Meadow Way,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,105.2
113623,Meadow Way,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,108.0
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.7
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,10.73
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.87
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.85
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,41.0,N Current (RMS),A,19.2
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,46.2
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,46.2
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,50.6
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.94
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.6
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,32.0,L3 Active Power,kW,9.3
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,32.0,L2 Active Power,kW,7.94
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,32.0,L1 Active Power,kW,5.12
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,32.0,N Current (RMS),A,32.2
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,32.0,L3 Current (RMS),A,41.0
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,32.0,L2 Current (RMS),A,35.1
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,32.0,L1 Current (RMS),A,25.4
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.87
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.61
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.42
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,31.0,N Current (RMS),A,12.5
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,14.5
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,11.4
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.34
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.05
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.67
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,21.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.9
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.75
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.85
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.27
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,11.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-07 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.5
113623,Meadow Way,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,26.0
113623,Meadow Way,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
113623,Meadow Way,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
113623,Meadow Way,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
113623,Meadow Way,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
113623,Meadow Way,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
113623,Meadow Way,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,27.98
113623,Meadow Way,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,23.32
113623,Meadow Way,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,26.34
113623,Meadow Way,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,61.7
113623,Meadow Way,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,117.4
113623,Meadow Way,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,100.0
113623,Meadow Way,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,112.5
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.15
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.32
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,7.33
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.1
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,41.0,N Current (RMS),A,19.2
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,30.3
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.87
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,32.0,L3 Active Power,kW,12.42
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,32.0,L2 Active Power,kW,6.66
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,32.0,L1 Active Power,kW,5.47
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,32.0,N Current (RMS),A,41.6
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,32.0,L3 Current (RMS),A,52.9
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,32.0,L2 Current (RMS),A,31.4
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,32.0,L1 Current (RMS),A,25.1
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,9.01
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,10.08
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.11
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,31.0,N Current (RMS),A,39.0
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,40.3
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,41.9
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.04
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.23
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.33
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,21.0,N Current (RMS),A,18.4
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.3
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.7
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.02
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,11.0,N Current (RMS),A,12.0
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-07 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
113623,Meadow Way,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,26.1
113623,Meadow Way,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
113623,Meadow Way,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
113623,Meadow Way,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
113623,Meadow Way,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
113623,Meadow Way,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,33.49
113623,Meadow Way,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,26.0
113623,Meadow Way,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,20.03
113623,Meadow Way,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,88.5
113623,Meadow Way,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,138.8
113623,Meadow Way,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,109.5
113623,Meadow Way,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.64
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.76
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,8.16
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.34
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,41.0,N Current (RMS),A,24.9
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.7
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.23
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.0
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,32.0,L3 Active Power,kW,10.73
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.43
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,32.0,L1 Active Power,kW,5.64
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,32.0,N Current (RMS),A,33.1
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,32.0,L3 Current (RMS),A,48.6
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,32.0,L2 Current (RMS),A,33.3
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,32.0,L1 Current (RMS),A,25.4
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.28
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.43
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,1.94
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,31.0,N Current (RMS),A,33.6
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,39.0
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.09
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.34
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.86
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,21.0,N Current (RMS),A,33.1
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,37.7
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.02
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.01
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-07 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
113623,Meadow Way,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,26.2
113623,Meadow Way,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
113623,Meadow Way,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
113623,Meadow Way,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
113623,Meadow Way,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
113623,Meadow Way,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
113623,Meadow Way,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,23.88
113623,Meadow Way,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,27.1
113623,Meadow Way,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,24.78
113623,Meadow Way,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,62.6
113623,Meadow Way,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,100.6
113623,Meadow Way,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,113.5
113623,Meadow Way,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,104.6
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.1
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.92
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,6.76
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.31
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,41.0,N Current (RMS),A,22.8
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,28.4
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.7
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.39
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,32.0,L3 Active Power,kW,9.15
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,32.0,L2 Active Power,kW,6.03
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,32.0,L1 Active Power,kW,5.48
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,32.0,N Current (RMS),A,30.3
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,32.0,L3 Current (RMS),A,39.9
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,32.0,L2 Current (RMS),A,28.3
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,32.0,L1 Current (RMS),A,25.4
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.24
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.25
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,1.91
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,31.0,N Current (RMS),A,32.8
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,38.1
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.45
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.26
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.37
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,21.0,N Current (RMS),A,20.7
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.91
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.62
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.79
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-07 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.9
113623,Meadow Way,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,26.3
113623,Meadow Way,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
113623,Meadow Way,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
113623,Meadow Way,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
113623,Meadow Way,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
113623,Meadow Way,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
113623,Meadow Way,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,23.67
113623,Meadow Way,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,24.93
113623,Meadow Way,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,19.87
113623,Meadow Way,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,71.9
113623,Meadow Way,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,100.3
113623,Meadow Way,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,105.9
113623,Meadow Way,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,86.6
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.77
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.63
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,7.51
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.38
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,41.0,N Current (RMS),A,24.8
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,32.5
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,31.2
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.1
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.11
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.46
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,32.0,L3 Active Power,kW,10.15
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,32.0,L2 Active Power,kW,6.31
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,32.0,L1 Active Power,kW,10.78
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,32.0,N Current (RMS),A,28.1
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,32.0,L3 Current (RMS),A,44.2
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,32.0,L2 Current (RMS),A,29.2
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,32.0,L1 Current (RMS),A,46.1
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.14
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.26
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,1.78
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,31.0,N Current (RMS),A,32.4
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,38.3
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.56
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.04
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.24
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,21.0,N Current (RMS),A,21.2
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.9
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.67
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.3
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-07 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
113623,Meadow Way,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,26.4
113623,Meadow Way,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
113623,Meadow Way,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
113623,Meadow Way,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
113623,Meadow Way,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
113623,Meadow Way,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
113623,Meadow Way,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,23.37
113623,Meadow Way,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,24.8
113623,Meadow Way,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,24.84
113623,Meadow Way,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,63.6
113623,Meadow Way,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,98.1
113623,Meadow Way,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,105.5
113623,Meadow Way,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,106.9
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.54
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.29
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,7.63
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.31
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,41.0,N Current (RMS),A,21.8
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,31.0
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,31.6
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.31
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-3.29
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,32.0,L3 Active Power,kW,9.22
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.66
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,32.0,L1 Active Power,kW,11.43
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,32.0,N Current (RMS),A,27.6
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,32.0,L3 Current (RMS),A,40.6
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,32.0,L2 Current (RMS),A,34.8
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,32.0,L1 Current (RMS),A,49.5
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.11
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.41
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,1.99
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,31.0,N Current (RMS),A,32.7
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,38.9
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.25
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.19
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.32
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,21.0,N Current (RMS),A,19.8
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.9
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.31
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.64
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.63
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-07 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
113623,Meadow Way,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,26.5
113623,Meadow Way,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
113623,Meadow Way,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
113623,Meadow Way,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
113623,Meadow Way,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
113623,Meadow Way,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
113623,Meadow Way,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,24.18
113623,Meadow Way,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,26.53
113623,Meadow Way,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,26.68
113623,Meadow Way,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,65.1
113623,Meadow Way,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,101.6
113623,Meadow Way,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,112.0
113623,Meadow Way,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,115.2
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.31
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.27
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,6.32
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.95
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,41.0,N Current (RMS),A,19.7
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,26.6
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.7
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.55
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.83
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,32.0,L3 Active Power,kW,10.34
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,32.0,L2 Active Power,kW,6.79
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,32.0,L1 Active Power,kW,11.75
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,32.0,N Current (RMS),A,29.9
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,32.0,L3 Current (RMS),A,44.7
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,32.0,L2 Current (RMS),A,32.4
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,32.0,L1 Current (RMS),A,50.3
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.22
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.15
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.04
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,31.0,N Current (RMS),A,31.4
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,37.8
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.7
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.19
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.25
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.72
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,21.0,N Current (RMS),A,8.5
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.08
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.49
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.28
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,11.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-07 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,14.2
113623,Meadow Way,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,26.6
113623,Meadow Way,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
113623,Meadow Way,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
113623,Meadow Way,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
113623,Meadow Way,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
113623,Meadow Way,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
113623,Meadow Way,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,23.09
113623,Meadow Way,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,25.0
113623,Meadow Way,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,24.75
113623,Meadow Way,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,63.7
113623,Meadow Way,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,97.2
113623,Meadow Way,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,106.6
113623,Meadow Way,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,106.3
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.65
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.86
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,6.31
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.43
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,41.0,N Current (RMS),A,21.6
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,26.5
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.4
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.53
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,32.0,L3 Active Power,kW,8.6
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,32.0,L2 Active Power,kW,6.01
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,32.0,L1 Active Power,kW,13.04
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,32.0,N Current (RMS),A,31.9
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,32.0,L3 Current (RMS),A,37.8
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,32.0,L2 Current (RMS),A,28.6
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,32.0,L1 Current (RMS),A,55.2
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.2
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.9
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,1.79
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,31.0,N Current (RMS),A,32.1
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,36.9
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.98
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.31
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.95
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,21.0,N Current (RMS),A,11.4
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.03
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.52
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.91
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,11.0,N Current (RMS),A,10.6
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,15.3
113623,Meadow Way,2023-08-07 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
113623,Meadow Way,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,26.6
113623,Meadow Way,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
113623,Meadow Way,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
113623,Meadow Way,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
113623,Meadow Way,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
113623,Meadow Way,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
113623,Meadow Way,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,21.68
113623,Meadow Way,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,27.07
113623,Meadow Way,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,26.13
113623,Meadow Way,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,68.6
113623,Meadow Way,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,91.2
113623,Meadow Way,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,114.3
113623,Meadow Way,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,111.0
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.5
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.85
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,6.15
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.76
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,41.0,N Current (RMS),A,22.9
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,33.5
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,25.9
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,20.7
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.71
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.66
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,32.0,L3 Active Power,kW,11.48
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,32.0,L2 Active Power,kW,5.65
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,32.0,L1 Active Power,kW,11.06
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,32.0,N Current (RMS),A,31.2
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,32.0,L3 Current (RMS),A,49.3
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,32.0,L2 Current (RMS),A,27.8
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,32.0,L1 Current (RMS),A,47.4
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.06
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.0
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,1.62
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,31.0,N Current (RMS),A,33.2
