Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,37.3
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.29
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.73
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.69
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,21.0,N Current (RMS),A,20.3
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.92
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.96
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,11.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-07 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,26.7
113623,Meadow Way,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
113623,Meadow Way,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
113623,Meadow Way,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
113623,Meadow Way,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
113623,Meadow Way,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
113623,Meadow Way,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,23.62
113623,Meadow Way,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,24.43
113623,Meadow Way,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,26.09
113623,Meadow Way,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,61.5
113623,Meadow Way,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,99.3
113623,Meadow Way,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,104.6
113623,Meadow Way,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,111.6
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.26
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.03
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,6.07
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.03
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,41.0,N Current (RMS),A,19.7
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,29.8
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.3
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.94
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,32.0,L3 Active Power,kW,9.67
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,32.0,L2 Active Power,kW,5.68
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,32.0,L1 Active Power,kW,10.95
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,32.0,N Current (RMS),A,31.2
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,32.0,L3 Current (RMS),A,43.5
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,32.0,L2 Current (RMS),A,27.3
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,32.0,L1 Current (RMS),A,47.2
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.01
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.21
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,1.81
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,31.0,N Current (RMS),A,33.3
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,38.0
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,11.3
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.38
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.83
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.19
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,21.0,N Current (RMS),A,15.9
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.94
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.91
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,11.0,N Current (RMS),A,15.7
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.7
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-07 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.4
113623,Meadow Way,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,26.8
113623,Meadow Way,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
113623,Meadow Way,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
113623,Meadow Way,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
113623,Meadow Way,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
113623,Meadow Way,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
113623,Meadow Way,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
113623,Meadow Way,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,25.03
113623,Meadow Way,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,22.68
113623,Meadow Way,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,25.9
113623,Meadow Way,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,60.2
113623,Meadow Way,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,105.3
113623,Meadow Way,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,97.5
113623,Meadow Way,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,111.0
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.76
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.53
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,7.76
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.31
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,41.0,N Current (RMS),A,25.0
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.6
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.28
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.95
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,32.0,L3 Active Power,kW,9.19
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,32.0,L2 Active Power,kW,5.76
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,32.0,L1 Active Power,kW,11.7
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,32.0,N Current (RMS),A,28.8
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,32.0,L3 Current (RMS),A,40.2
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,32.0,L2 Current (RMS),A,27.5
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,32.0,L1 Current (RMS),A,50.1
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.03
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.3
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.49
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,31.0,N Current (RMS),A,32.4
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,38.3
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.78
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.7
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.37
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,21.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.9
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.0
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.41
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.73
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,11.0,N Current (RMS),A,8.8
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-07 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
113623,Meadow Way,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,26.9
113623,Meadow Way,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
113623,Meadow Way,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
113623,Meadow Way,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
113623,Meadow Way,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
113623,Meadow Way,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
113623,Meadow Way,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,21.93
113623,Meadow Way,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,24.2
113623,Meadow Way,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,26.6
113623,Meadow Way,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,63.7
113623,Meadow Way,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,92.4
113623,Meadow Way,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,102.9
113623,Meadow Way,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,113.3
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.43
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.05
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,9.69
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.22
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,41.0,N Current (RMS),A,27.7
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,30.0
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,39.8
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.2
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.92
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.04
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,32.0,L3 Active Power,kW,12.29
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,32.0,L2 Active Power,kW,6.97
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,32.0,L1 Active Power,kW,12.13
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,32.0,N Current (RMS),A,32.7
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,32.0,L3 Current (RMS),A,53.0
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,32.0,L2 Current (RMS),A,30.7
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,32.0,L1 Current (RMS),A,51.3
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.13
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.16
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,1.79
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,31.0,N Current (RMS),A,32.5
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,37.8
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.5
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.67
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.84
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.65
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,21.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,8.0
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.2
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.96
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.47
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,11.0,N Current (RMS),A,15.4
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-07 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,19.5
113623,Meadow Way,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,26.9
113623,Meadow Way,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
113623,Meadow Way,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
113623,Meadow Way,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
113623,Meadow Way,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
113623,Meadow Way,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
113623,Meadow Way,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,24.11
113623,Meadow Way,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,27.33
113623,Meadow Way,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,28.26
113623,Meadow Way,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,61.0
113623,Meadow Way,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,101.3
113623,Meadow Way,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,113.9
113623,Meadow Way,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,118.4
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.9
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.23
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.44
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.03
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,41.0,N Current (RMS),A,32.9
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,31.0
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,21.4
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.2
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,32.0,L3 Active Power,kW,8.31
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,32.0,L2 Active Power,kW,6.11
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,32.0,L1 Active Power,kW,11.89
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,32.0,N Current (RMS),A,30.0
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,32.0,L3 Current (RMS),A,37.0
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,32.0,L2 Current (RMS),A,28.3
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,32.0,L1 Current (RMS),A,49.6
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,1.99
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.31
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,1.86
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,31.0,N Current (RMS),A,32.9
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,38.4
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.81
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.04
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,21.0,N Current (RMS),A,17.7
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.26
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,11.0,N Current (RMS),A,11.5
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-07 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113623,Meadow Way,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,27.0
113623,Meadow Way,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
113623,Meadow Way,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
113623,Meadow Way,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
113623,Meadow Way,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
113623,Meadow Way,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
113623,Meadow Way,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,21.59
113623,Meadow Way,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,27.65
113623,Meadow Way,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,25.28
113623,Meadow Way,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,66.4
113623,Meadow Way,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,91.6
113623,Meadow Way,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,116.0
113623,Meadow Way,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,106.3
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.26
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.04
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,41.0,L2 Active Power,kW,10.4
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.62
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,41.0,N Current (RMS),A,27.4
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,41.0,L3 Current (RMS),A,29.6
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,41.0,L2 Current (RMS),A,42.7
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.3
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,32.0,L3 Active Power,kW,12.31
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.3
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,32.0,L1 Active Power,kW,12.45
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,32.0,N Current (RMS),A,30.6
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,32.0,L3 Current (RMS),A,51.7
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,32.0,L2 Current (RMS),A,31.9
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,32.0,L1 Current (RMS),A,51.5
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.03
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.24
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,1.94
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,31.0,N Current (RMS),A,32.2
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,38.2
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.12
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.93
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.58
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,21.0,N Current (RMS),A,14.9
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.7
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.94
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.8
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.89
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-07 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
113623,Meadow Way,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,27.1
113623,Meadow Way,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
113623,Meadow Way,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
113623,Meadow Way,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
113623,Meadow Way,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
113623,Meadow Way,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
113623,Meadow Way,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,23.45
113623,Meadow Way,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,29.66
113623,Meadow Way,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,26.48
113623,Meadow Way,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,65.8
113623,Meadow Way,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,98.0
113623,Meadow Way,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,123.3
113623,Meadow Way,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,109.9
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.46
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.22
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,41.0,L2 Active Power,kW,11.96
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.52
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,41.0,N Current (RMS),A,35.4
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,41.0,L2 Current (RMS),A,48.8
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,41.0,L1 Current (RMS),A,23.6
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,32.0,L3 Active Power,kW,8.67
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,32.0,L2 Active Power,kW,6.99
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,32.0,L1 Active Power,kW,12.71
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,32.0,N Current (RMS),A,32.3
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,32.0,L3 Current (RMS),A,38.5
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,32.0,L2 Current (RMS),A,30.9
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,32.0,L1 Current (RMS),A,52.3
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.44
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.05
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.13
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,31.0,N Current (RMS),A,30.7
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,37.4
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,10.7
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.4
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.12
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.65
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,21.0,N Current (RMS),A,16.2
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.0
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.0
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.08
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.83
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.57
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,11.0,N Current (RMS),A,9.0
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-07 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
113623,Meadow Way,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,27.2
113623,Meadow Way,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
113623,Meadow Way,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
113623,Meadow Way,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
113623,Meadow Way,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
113623,Meadow Way,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
113623,Meadow Way,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,20.82
113623,Meadow Way,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,29.94
113623,Meadow Way,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,27.58
113623,Meadow Way,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,68.6
113623,Meadow Way,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,88.0
113623,Meadow Way,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,124.3
113623,Meadow Way,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,114.5
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.25
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.17
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.1
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.44
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,41.0,N Current (RMS),A,31.8
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,41.0,L2 Current (RMS),A,46.3
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.21
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,32.0,L3 Active Power,kW,11.67
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.13
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,32.0,L1 Active Power,kW,12.58
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,32.0,N Current (RMS),A,37.2
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,32.0,L3 Current (RMS),A,51.2
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,32.0,L2 Current (RMS),A,31.1
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,32.0,L1 Current (RMS),A,52.0
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.35
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,8.97
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,1.99
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,31.0,N Current (RMS),A,31.0
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,37.2
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.89
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.72
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.55
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,21.0,N Current (RMS),A,23.9
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.6
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,3.8
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.56
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.49
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.5
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,11.0,N Current (RMS),A,9.5
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.0
113623,Meadow Way,2023-08-07 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.6
113623,Meadow Way,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,27.3
113623,Meadow Way,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
113623,Meadow Way,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
113623,Meadow Way,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
113623,Meadow Way,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
113623,Meadow Way,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
113623,Meadow Way,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113623,Meadow Way,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,24.64
113623,Meadow Way,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,29.41
113623,Meadow Way,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,29.06
113623,Meadow Way,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,63.2
113623,Meadow Way,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,103.8
113623,Meadow Way,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,122.4
113623,Meadow Way,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,120.6
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.77
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,41.0,L3 Active Power,kW,6.86
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,41.0,L2 Active Power,kW,7.06
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.9
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,41.0,N Current (RMS),A,20.1
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,41.0,L2 Current (RMS),A,29.4
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,41.0,L1 Current (RMS),A,21.2
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,32.0,L3 Active Power,kW,13.25
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.28
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,32.0,L1 Active Power,kW,9.32
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,32.0,N Current (RMS),A,35.8
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,32.0,L3 Current (RMS),A,55.9
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,32.0,L2 Current (RMS),A,31.5
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,32.0,L1 Current (RMS),A,39.3
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.44
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.17
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,1.81
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,31.0,N Current (RMS),A,32.5
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,38.0
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.09
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.75
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.66
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,21.0,N Current (RMS),A,12.5
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.8
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,3.9
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.16
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.52
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.23
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.5
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.0
113623,Meadow Way,2023-08-07 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113623,Meadow Way,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,27.4
113623,Meadow Way,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
113623,Meadow Way,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
113623,Meadow Way,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
113623,Meadow Way,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
113623,Meadow Way,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113623,Meadow Way,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,24.81
113623,Meadow Way,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,25.79
113623,Meadow Way,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,20.93
113623,Meadow Way,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,65.6
113623,Meadow Way,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,103.9
113623,Meadow Way,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,108.0
113623,Meadow Way,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,89.0
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.3
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.34
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,41.0,L2 Active Power,kW,6.86
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.91
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,41.0,N Current (RMS),A,21.2
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,41.0,L3 Current (RMS),A,31.0
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,41.0,L2 Current (RMS),A,28.6
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,41.0,L1 Current (RMS),A,21.1
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,32.0,L3 Active Power,kW,11.33
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,32.0,L2 Active Power,kW,6.56
