Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,32.0,L1 Active Power,kW,9.13
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,32.0,N Current (RMS),A,35.2
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,32.0,L3 Current (RMS),A,49.2
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,32.0,L2 Current (RMS),A,29.6
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,32.0,L1 Current (RMS),A,38.4
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.22
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.1
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,1.99
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,31.0,N Current (RMS),A,31.3
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,37.8
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.95
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.22
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.49
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,21.0,N Current (RMS),A,13.2
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.05
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,11.0,N Current (RMS),A,5.6
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-07 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113623,Meadow Way,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
113623,Meadow Way,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
113623,Meadow Way,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
113623,Meadow Way,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
113623,Meadow Way,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
113623,Meadow Way,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
113623,Meadow Way,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,23.89
113623,Meadow Way,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,25.48
113623,Meadow Way,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,20.13
113623,Meadow Way,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,67.1
113623,Meadow Way,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,100.4
113623,Meadow Way,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,107.3
113623,Meadow Way,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.35
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.32
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,41.0,L2 Active Power,kW,8.74
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.78
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,41.0,N Current (RMS),A,27.0
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,41.0,L3 Current (RMS),A,30.9
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,41.0,L2 Current (RMS),A,36.8
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,41.0,L1 Current (RMS),A,20.6
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,32.0,L3 Active Power,kW,14.63
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,32.0,L2 Active Power,kW,7.18
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,32.0,L1 Active Power,kW,9.02
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,32.0,N Current (RMS),A,40.1
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,32.0,L3 Current (RMS),A,61.4
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,32.0,L2 Current (RMS),A,31.4
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,32.0,L1 Current (RMS),A,38.1
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.38
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.15
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,1.94
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,31.0,N Current (RMS),A,32.1
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,38.0
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.03
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.33
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.65
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,21.0,N Current (RMS),A,6.9
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.6
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,7.5
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.39
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-07 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
113623,Meadow Way,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,27.6
113623,Meadow Way,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
113623,Meadow Way,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
113623,Meadow Way,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
113623,Meadow Way,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
113623,Meadow Way,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
113623,Meadow Way,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,26.75
113623,Meadow Way,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,27.11
113623,Meadow Way,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,18.72
113623,Meadow Way,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,75.8
113623,Meadow Way,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,111.7
113623,Meadow Way,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,113.5
113623,Meadow Way,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,80.4
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.24
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.83
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.54
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.62
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,41.0,N Current (RMS),A,34.1
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,41.0,L2 Current (RMS),A,47.1
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,41.0,L1 Current (RMS),A,23.9
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.13
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,32.0,L3 Active Power,kW,13.82
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,32.0,L2 Active Power,kW,6.86
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,32.0,L1 Active Power,kW,8.58
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,32.0,N Current (RMS),A,38.6
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,32.0,L3 Current (RMS),A,58.1
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,32.0,L2 Current (RMS),A,31.7
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,32.0,L1 Current (RMS),A,36.7
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.3
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.12
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,1.99
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,31.0,N Current (RMS),A,32.5
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,37.8
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.9
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.32
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.85
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.58
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,21.0,N Current (RMS),A,12.2
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.3
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.91
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,11.0,N Current (RMS),A,4.7
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-07 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
113623,Meadow Way,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,27.7
113623,Meadow Way,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
113623,Meadow Way,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
113623,Meadow Way,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
113623,Meadow Way,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
113623,Meadow Way,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
113623,Meadow Way,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,28.19
113623,Meadow Way,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,29.04
113623,Meadow Way,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,21.11
113623,Meadow Way,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,78.5
113623,Meadow Way,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,116.9
113623,Meadow Way,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,121.3
113623,Meadow Way,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,90.2
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.73
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.22
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.98
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.19
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,41.0,N Current (RMS),A,32.5
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,41.0,L3 Current (RMS),A,30.8
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,41.0,L2 Current (RMS),A,44.9
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,41.0,L1 Current (RMS),A,22.0
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.99
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,32.0,L3 Active Power,kW,12.63
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.4
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,32.0,L1 Active Power,kW,17.65
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,32.0,N Current (RMS),A,52.0
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,32.0,L3 Current (RMS),A,54.2
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,32.0,L2 Current (RMS),A,32.4
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,32.0,L1 Current (RMS),A,75.3
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.34
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.19
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.07
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,31.0,N Current (RMS),A,32.3
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,38.1
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,11.1
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.19
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.88
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.38
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,21.0,N Current (RMS),A,26.2
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.16
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.9
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,11.0,N Current (RMS),A,9.0
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-07 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113623,Meadow Way,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,27.8
113623,Meadow Way,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
113623,Meadow Way,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
113623,Meadow Way,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
113623,Meadow Way,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
113623,Meadow Way,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
113623,Meadow Way,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,25.54
113623,Meadow Way,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,30.35
113623,Meadow Way,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,33.65
113623,Meadow Way,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,68.3
113623,Meadow Way,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,106.8
113623,Meadow Way,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,126.3
113623,Meadow Way,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,140.0
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.87
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,41.0,L3 Active Power,kW,8.2
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.75
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.35
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,41.0,N Current (RMS),A,35.5
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,35.0
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,48.3
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,22.7
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,32.0,L3 Active Power,kW,13.2
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.69
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,32.0,L1 Active Power,kW,11.59
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,32.0,N Current (RMS),A,35.2
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,32.0,L3 Current (RMS),A,56.0
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,32.0,L2 Current (RMS),A,33.3
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,32.0,L1 Current (RMS),A,49.5
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.27
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.18
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.0
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,31.0,N Current (RMS),A,32.6
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,38.2
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,10.7
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.26
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.97
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.64
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,21.0,N Current (RMS),A,17.6
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.88
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.11
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,11.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-07 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.4
113623,Meadow Way,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,27.9
113623,Meadow Way,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
113623,Meadow Way,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
113623,Meadow Way,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
113623,Meadow Way,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
113623,Meadow Way,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
113623,Meadow Way,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,25.81
113623,Meadow Way,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,30.78
113623,Meadow Way,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,27.69
113623,Meadow Way,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,71.4
113623,Meadow Way,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,108.4
113623,Meadow Way,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,128.0
113623,Meadow Way,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,115.7
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.13
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.42
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,6.87
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.22
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,41.0,N Current (RMS),A,22.0
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,31.3
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,29.1
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,22.5
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,32.0,L3 Active Power,kW,15.11
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.03
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,32.0,L1 Active Power,kW,9.07
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,32.0,N Current (RMS),A,42.2
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,32.0,L3 Current (RMS),A,64.5
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,32.0,L2 Current (RMS),A,31.2
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,32.0,L1 Current (RMS),A,38.5
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.23
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.22
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.19
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,31.0,N Current (RMS),A,31.7
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,38.4
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.97
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.76
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.77
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,21.0,N Current (RMS),A,28.2
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,36.3
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.81
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.65
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,11.0,N Current (RMS),A,5.5
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.2
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-07 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113623,Meadow Way,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,28.0
113623,Meadow Way,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
113623,Meadow Way,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
113623,Meadow Way,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
113623,Meadow Way,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
113623,Meadow Way,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
113623,Meadow Way,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
113623,Meadow Way,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,28.55
113623,Meadow Way,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,26.53
113623,Meadow Way,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,27.0
113623,Meadow Way,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,67.6
113623,Meadow Way,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,119.6
113623,Meadow Way,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,112.2
113623,Meadow Way,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,112.9
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.74
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,8.0
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,7.6
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.65
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,41.0,N Current (RMS),A,24.5
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,34.0
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,32.3
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.1
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.05
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.9
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,32.0,L3 Active Power,kW,12.63
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,32.0,L2 Active Power,kW,6.22
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,32.0,L1 Active Power,kW,8.33
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,32.0,N Current (RMS),A,36.1
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,32.0,L3 Current (RMS),A,54.2
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,32.0,L2 Current (RMS),A,29.0
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,32.0,L1 Current (RMS),A,36.3
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.25
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.19
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.43
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,31.0,N Current (RMS),A,31.4
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,38.2
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,11.5
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.84
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.14
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.26
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,21.0,N Current (RMS),A,17.6
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.44
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.26
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,11.0,N Current (RMS),A,10.4
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-07 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113623,Meadow Way,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,28.2
113623,Meadow Way,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
113623,Meadow Way,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
113623,Meadow Way,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
113623,Meadow Way,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
113623,Meadow Way,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
113623,Meadow Way,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,27.17
113623,Meadow Way,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,26.42
113623,Meadow Way,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,22.33
113623,Meadow Way,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,75.2
113623,Meadow Way,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,113.9
113623,Meadow Way,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,112.0
113623,Meadow Way,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,96.3
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.64
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.86
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,41.0,L2 Active Power,kW,6.95
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.74
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,41.0,N Current (RMS),A,21.1
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,41.0,L2 Current (RMS),A,29.2
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.4
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,32.0,L3 Active Power,kW,14.64
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,32.0,L2 Active Power,kW,7.34
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,32.0,L1 Active Power,kW,9.36
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,32.0,N Current (RMS),A,37.0
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,32.0,L3 Current (RMS),A,61.8
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,32.0,L2 Current (RMS),A,32.4
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,32.0,L1 Current (RMS),A,40.6
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.51
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.48
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.1
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,31.0,N Current (RMS),A,38.5
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,43.6
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.05
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.89
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.06
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,21.0,N Current (RMS),A,12.7
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.9
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.6
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.2
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.7
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.88
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,11.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-07 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113623,Meadow Way,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,28.3
113623,Meadow Way,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
113623,Meadow Way,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
113623,Meadow Way,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
113623,Meadow Way,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
113623,Meadow Way,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
113623,Meadow Way,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,30.28
113623,Meadow Way,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,26.36
113623,Meadow Way,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,23.15
113623,Meadow Way,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,71.6
113623,Meadow Way,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,125.8
113623,Meadow Way,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,110.9
113623,Meadow Way,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,99.7
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.64
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.59
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,6.67
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.19
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,41.0,N Current (RMS),A,20.6
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,28.2
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.3
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.43
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.92
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,32.0,L3 Active Power,kW,17.46
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,32.0,L2 Active Power,kW,6.25
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,32.0,L1 Active Power,kW,11.74
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,32.0,N Current (RMS),A,46.4
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,32.0,L3 Current (RMS),A,72.6
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,32.0,L2 Current (RMS),A,29.6
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,32.0,L1 Current (RMS),A,49.4
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.77
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.07
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,1.94
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,31.0,N Current (RMS),A,32.8
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,37.7
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.77
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.05
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.59
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,21.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.9
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.26
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.08
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.2
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,11.0,N Current (RMS),A,12.3
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.8
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,14.1
113623,Meadow Way,2023-08-07 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
113623,Meadow Way,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
113623,Meadow Way,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
113623,Meadow Way,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
113623,Meadow Way,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
113623,Meadow Way,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,33.86
113623,Meadow Way,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,28.13
113623,Meadow Way,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,27.66
113623,Meadow Way,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,75.4
113623,Meadow Way,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,140.2
113623,Meadow Way,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,119.2
113623,Meadow Way,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,116.2
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.69
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
