Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.59
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,6.41
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.61
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,41.0,N Current (RMS),A,19.6
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,27.0
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.8
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.47
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,32.0,L3 Active Power,kW,17.96
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.22
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,32.0,L1 Active Power,kW,11.16
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,32.0,N Current (RMS),A,42.9
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,32.0,L3 Current (RMS),A,73.9
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,32.0,L2 Current (RMS),A,32.5
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,32.0,L1 Current (RMS),A,47.2
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.52
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.19
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.29
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,31.0,N Current (RMS),A,30.4
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,38.0
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.82
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.07
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.0
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,21.0,N Current (RMS),A,11.1
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.85
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.84
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.38
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,11.0,N Current (RMS),A,12.6
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.6
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113623,Meadow Way,2023-08-07 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.4
113623,Meadow Way,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
113623,Meadow Way,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
113623,Meadow Way,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.54
113623,Meadow Way,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
113623,Meadow Way,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
113623,Meadow Way,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,33.73
113623,Meadow Way,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,30.74
113623,Meadow Way,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,30.43
113623,Meadow Way,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,68.1
113623,Meadow Way,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,138.3
113623,Meadow Way,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,128.3
113623,Meadow Way,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,127.0
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.57
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.33
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,6.13
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.18
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,41.0,N Current (RMS),A,19.0
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,30.9
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,25.9
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.97
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,32.0,L3 Active Power,kW,15.84
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.91
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,32.0,L1 Active Power,kW,11.65
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,32.0,N Current (RMS),A,37.1
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,32.0,L3 Current (RMS),A,66.2
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,32.0,L2 Current (RMS),A,34.6
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,32.0,L1 Current (RMS),A,48.6
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.24
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.36
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.5
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,31.0,N Current (RMS),A,29.9
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,38.7
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,12.1
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.45
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.57
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.85
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,21.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.4
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.85
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.56
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,11.0,N Current (RMS),A,20.1
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-07 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,26.8
113623,Meadow Way,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,28.6
113623,Meadow Way,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
113623,Meadow Way,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
113623,Meadow Way,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
113623,Meadow Way,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
113623,Meadow Way,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
113623,Meadow Way,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
113623,Meadow Way,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,32.26
113623,Meadow Way,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,29.82
113623,Meadow Way,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,32.74
113623,Meadow Way,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,63.2
113623,Meadow Way,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,133.3
113623,Meadow Way,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,125.0
113623,Meadow Way,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,135.8
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.12
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,8.19
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,6.73
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.09
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,41.0,N Current (RMS),A,23.3
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,35.0
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,28.3
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.89
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,32.0,L3 Active Power,kW,15.11
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,32.0,L2 Active Power,kW,13.31
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,32.0,L1 Active Power,kW,11.59
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,32.0,N Current (RMS),A,36.8
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,32.0,L3 Current (RMS),A,62.8
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,32.0,L2 Current (RMS),A,57.7
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,32.0,L1 Current (RMS),A,48.5
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.16
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.41
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.71
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,31.0,N Current (RMS),A,29.4
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,38.9
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,12.5
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.01
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.09
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.99
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,21.0,N Current (RMS),A,19.1
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.1
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.54
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.68
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.59
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,11.0,N Current (RMS),A,24.2
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,15.4
113623,Meadow Way,2023-08-07 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,34.8
113623,Meadow Way,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,28.7
113623,Meadow Way,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
113623,Meadow Way,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
113623,Meadow Way,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
113623,Meadow Way,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
113623,Meadow Way,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
113623,Meadow Way,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,33.01
113623,Meadow Way,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,34.21
113623,Meadow Way,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,32.97
113623,Meadow Way,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,71.9
113623,Meadow Way,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,135.8
113623,Meadow Way,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,142.6
113623,Meadow Way,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,136.7
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.05
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.54
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,6.87
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.21
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,41.0,N Current (RMS),A,20.1
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,28.7
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.92
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,32.0,L3 Active Power,kW,19.43
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.88
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,32.0,L1 Active Power,kW,11.61
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,32.0,N Current (RMS),A,45.2
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,32.0,L3 Current (RMS),A,80.1
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,32.0,L2 Current (RMS),A,34.0
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,32.0,L1 Current (RMS),A,48.7
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.14
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.39
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.45
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,31.0,N Current (RMS),A,30.7
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,38.6
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,11.9
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.71
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.21
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.51
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,21.0,N Current (RMS),A,24.3
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.04
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.61
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,9.61
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,11.0,N Current (RMS),A,29.7
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113623,Meadow Way,2023-08-07 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,39.2
113623,Meadow Way,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,28.8
113623,Meadow Way,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
113623,Meadow Way,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
113623,Meadow Way,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
113623,Meadow Way,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
113623,Meadow Way,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
113623,Meadow Way,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
113623,Meadow Way,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,36.86
113623,Meadow Way,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,28.96
113623,Meadow Way,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,37.4
113623,Meadow Way,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,67.3
113623,Meadow Way,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,151.3
113623,Meadow Way,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,119.9
113623,Meadow Way,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,154.0
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,41.0,L3 Active Power,kW,10.0
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,41.0,L2 Active Power,kW,6.1
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.45
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,41.0,N Current (RMS),A,27.1
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,41.0,L3 Current (RMS),A,41.3
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,41.0,L2 Current (RMS),A,26.0
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.98
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.13
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,32.0,L3 Active Power,kW,13.65
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,32.0,L2 Active Power,kW,6.98
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,32.0,L1 Active Power,kW,11.59
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,32.0,N Current (RMS),A,35.2
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,32.0,L3 Current (RMS),A,57.7
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,32.0,L2 Current (RMS),A,32.3
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,32.0,L1 Current (RMS),A,49.0
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.35
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.16
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.16
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,31.0,N Current (RMS),A,30.8
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.7
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,37.9
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,11.4
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.18
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.19
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.91
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,21.0,N Current (RMS),A,25.8
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,32.7
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.57
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.91
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.24
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,11.0,N Current (RMS),A,33.4
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.6
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.4
113623,Meadow Way,2023-08-07 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,44.0
113623,Meadow Way,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,28.9
113623,Meadow Way,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
113623,Meadow Way,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
113623,Meadow Way,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
113623,Meadow Way,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
113623,Meadow Way,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
113623,Meadow Way,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
113623,Meadow Way,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,30.76
113623,Meadow Way,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,26.34
113623,Meadow Way,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,37.36
113623,Meadow Way,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,68.1
113623,Meadow Way,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,127.8
113623,Meadow Way,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,111.7
113623,Meadow Way,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,155.1
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.49
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,9.16
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,7.05
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.1
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,41.0,N Current (RMS),A,24.9
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,38.8
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,29.6
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.8
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.25
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.05
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,32.0,L3 Active Power,kW,14.25
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,32.0,L2 Active Power,kW,6.83
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,32.0,L1 Active Power,kW,12.02
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,32.0,N Current (RMS),A,36.4
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,32.0,L3 Current (RMS),A,59.7
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,32.0,L2 Current (RMS),A,32.5
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,32.0,L1 Current (RMS),A,50.7
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.33
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.19
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.03
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,31.0,N Current (RMS),A,31.4
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,38.1
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.94
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.19
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.68
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,21.0,N Current (RMS),A,14.3
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.3
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.2
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,0.91
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.78
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,11.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-06 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.8
113623,Meadow Way,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,29.0
113623,Meadow Way,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
113623,Meadow Way,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
113623,Meadow Way,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
113623,Meadow Way,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
113623,Meadow Way,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
113623,Meadow Way,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,29.57
113623,Meadow Way,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,25.05
113623,Meadow Way,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,27.6
113623,Meadow Way,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,68.3
113623,Meadow Way,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,122.6
113623,Meadow Way,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,106.8
113623,Meadow Way,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,116.9
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.56
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,8.0
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,8.13
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.95
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,41.0,N Current (RMS),A,24.4
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,34.1
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.0
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.45
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.99
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,32.0,L3 Active Power,kW,13.33
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.34
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,32.0,L1 Active Power,kW,11.52
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,32.0,N Current (RMS),A,32.8
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,32.0,L3 Current (RMS),A,56.0
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,32.0,L2 Current (RMS),A,33.6
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,32.0,L1 Current (RMS),A,49.2
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.66
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.46
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.14
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,31.0,N Current (RMS),A,32.1
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,12.5
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,38.8
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,11.4
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.15
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.63
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.96
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,21.0,N Current (RMS),A,14.9
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.1
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.9
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.65
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.89
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,11.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.5
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-06 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113623,Meadow Way,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,29.1
113623,Meadow Way,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
113623,Meadow Way,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
113623,Meadow Way,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.3
113623,Meadow Way,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
113623,Meadow Way,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
113623,Meadow Way,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,30.8
113623,Meadow Way,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,27.33
113623,Meadow Way,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,26.47
113623,Meadow Way,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,71.3
113623,Meadow Way,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,126.6
113623,Meadow Way,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,115.0
113623,Meadow Way,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,112.3
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.5
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,8.18
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,7.63
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.01
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,41.0,N Current (RMS),A,23.9
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,34.5
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,32.3
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.6
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.8
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,32.0,L3 Active Power,kW,15.84
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,32.0,L2 Active Power,kW,6.18
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,32.0,L1 Active Power,kW,11.25
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,32.0,N Current (RMS),A,40.3
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,32.0,L3 Current (RMS),A,66.1
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,32.0,L2 Current (RMS),A,29.4
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,32.0,L1 Current (RMS),A,48.3
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.83
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.37
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.19
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,31.0,N Current (RMS),A,31.9
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,13.1
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,38.7
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.22
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.02
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.03
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,21.0,N Current (RMS),A,9.0
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.4
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.09
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.55
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,11.0,N Current (RMS),A,13.6
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-06 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,29.2
113623,Meadow Way,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
113623,Meadow Way,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
113623,Meadow Way,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
113623,Meadow Way,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
113623,Meadow Way,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
113623,Meadow Way,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,34.16
113623,Meadow Way,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,25.07
113623,Meadow Way,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,25.03
113623,Meadow Way,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,79.0
113623,Meadow Way,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,140.5
113623,Meadow Way,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,106.9
113623,Meadow Way,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,107.2
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.62
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,8.04
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,7.02
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.86
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,41.0,N Current (RMS),A,22.8
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,34.1
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,29.5
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,25.1
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.62
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.85
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,32.0,L3 Active Power,kW,12.18
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.1
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,32.0,L1 Active Power,kW,7.79
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,32.0,N Current (RMS),A,34.3
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,32.0,L3 Current (RMS),A,52.9
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,32.0,L2 Current (RMS),A,32.2
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,32.0,L1 Current (RMS),A,35.7
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.89
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.73
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.24
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,31.0,N Current (RMS),A,34.0
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,13.1
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,40.2
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,12.0
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.84
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.15
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.33
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,21.0,N Current (RMS),A,11.8
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.18
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.37
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,11.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,17.0
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-06 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,29.3
113623,Meadow Way,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
113623,Meadow Way,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
113623,Meadow Way,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
113623,Meadow Way,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
