Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
113623,Meadow Way,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
113623,Meadow Way,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,31.13
113623,Meadow Way,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,26.13
113623,Meadow Way,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,21.59
113623,Meadow Way,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,80.3
113623,Meadow Way,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,129.5
113623,Meadow Way,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,110.6
113623,Meadow Way,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,95.4
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.69
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,8.04
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,6.62
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.44
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,41.0,N Current (RMS),A,24.2
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,34.1
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,28.1
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.4
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.73
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.62
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,32.0,L3 Active Power,kW,13.85
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.66
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,32.0,L1 Active Power,kW,7.95
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,32.0,N Current (RMS),A,36.8
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,32.0,L3 Current (RMS),A,59.4
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,32.0,L2 Current (RMS),A,34.1
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,32.0,L1 Current (RMS),A,36.0
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.6
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.95
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.1
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,31.0,N Current (RMS),A,36.0
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,12.1
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,41.0
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,11.9
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.19
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.45
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.0
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,21.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.2
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.05
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.72
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,11.0,N Current (RMS),A,14.1
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.6
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-06 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
113623,Meadow Way,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,29.4
113623,Meadow Way,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
113623,Meadow Way,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
113623,Meadow Way,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
113623,Meadow Way,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
113623,Meadow Way,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
113623,Meadow Way,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
113623,Meadow Way,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,32.73
113623,Meadow Way,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,26.77
113623,Meadow Way,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,21.2
113623,Meadow Way,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,86.3
113623,Meadow Way,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,136.5
113623,Meadow Way,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,113.2
113623,Meadow Way,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,93.7
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.87
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,8.46
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,7.03
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.69
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,41.0,N Current (RMS),A,25.2
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,35.8
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,29.6
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.3
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,32.0,L3 Active Power,kW,18.24
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,32.0,L2 Active Power,kW,10.24
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,32.0,L1 Active Power,kW,9.09
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,32.0,N Current (RMS),A,46.1
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,32.0,L3 Current (RMS),A,75.9
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,32.0,L2 Current (RMS),A,43.9
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,32.0,L1 Current (RMS),A,39.0
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.66
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.94
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.28
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,31.0,N Current (RMS),A,35.1
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,12.3
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,41.0
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,12.0
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.05
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.55
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.78
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,21.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.6
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.2
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.65
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.9
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,11.0,N Current (RMS),A,15.2
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.1
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-06 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113623,Meadow Way,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,29.5
113623,Meadow Way,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
113623,Meadow Way,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
113623,Meadow Way,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
113623,Meadow Way,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
113623,Meadow Way,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
113623,Meadow Way,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
113623,Meadow Way,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
113623,Meadow Way,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,37.61
113623,Meadow Way,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,29.4
113623,Meadow Way,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,21.74
113623,Meadow Way,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,98.1
113623,Meadow Way,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,155.0
113623,Meadow Way,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,122.9
113623,Meadow Way,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,94.1
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.73
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,8.16
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,8.11
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.28
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,41.0,N Current (RMS),A,25.0
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,34.6
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.5
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.85
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,32.0,L3 Active Power,kW,19.44
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,32.0,L2 Active Power,kW,9.25
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,32.0,L1 Active Power,kW,12.52
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,32.0,N Current (RMS),A,49.9
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,32.0,L3 Current (RMS),A,80.8
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,32.0,L2 Current (RMS),A,40.4
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,32.0,L1 Current (RMS),A,53.4
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.81
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,9.86
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.52
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,31.0,N Current (RMS),A,33.7
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,40.6
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,12.6
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.02
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.0
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.75
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,21.0,N Current (RMS),A,12.7
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.12
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.78
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,11.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-06 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113623,Meadow Way,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,29.7
113623,Meadow Way,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
113623,Meadow Way,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
113623,Meadow Way,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
113623,Meadow Way,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
113623,Meadow Way,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
113623,Meadow Way,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
113623,Meadow Way,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,36.55
113623,Meadow Way,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,29.99
113623,Meadow Way,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,25.86
113623,Meadow Way,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,88.8
113623,Meadow Way,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,150.9
113623,Meadow Way,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,125.4
113623,Meadow Way,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,109.8
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.15
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,8.99
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,9.51
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.12
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,41.0,N Current (RMS),A,30.8
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,38.8
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,39.6
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,32.0,L3 Active Power,kW,22.47
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,32.0,L2 Active Power,kW,10.66
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,32.0,L1 Active Power,kW,18.75
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,32.0,N Current (RMS),A,53.6
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,32.0,L3 Current (RMS),A,93.2
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,32.0,L2 Current (RMS),A,45.5
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,32.0,L1 Current (RMS),A,79.4
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.64
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.8
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.5
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,31.0,N Current (RMS),A,32.0
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,12.6
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,40.7
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,16.7
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.15
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.25
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.22
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,21.0,N Current (RMS),A,24.5
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,0.97
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.65
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.07
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-06 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
113623,Meadow Way,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
113623,Meadow Way,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
113623,Meadow Way,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
113623,Meadow Way,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
113623,Meadow Way,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
113623,Meadow Way,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113623,Meadow Way,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,40.22
113623,Meadow Way,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,31.87
113623,Meadow Way,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,35.65
113623,Meadow Way,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,80.5
113623,Meadow Way,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,166.7
113623,Meadow Way,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,133.6
113623,Meadow Way,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,149.2
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.59
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,8.25
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,8.4
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.41
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,41.0,N Current (RMS),A,25.3
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,34.8
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,35.7
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,32.0,L3 Active Power,kW,23.78
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,32.0,L2 Active Power,kW,9.88
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,32.0,L1 Active Power,kW,12.86
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,32.0,N Current (RMS),A,61.0
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,32.0,L3 Current (RMS),A,98.7
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,32.0,L2 Current (RMS),A,43.2
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,32.0,L1 Current (RMS),A,53.7
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.53
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.72
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.41
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,31.0,N Current (RMS),A,33.8
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,40.4
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.22
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.1
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,21.0,N Current (RMS),A,27.0
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.6
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,33.5
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.8
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.6
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.16
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,11.0,N Current (RMS),A,10.4
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-06 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.1
113623,Meadow Way,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
113623,Meadow Way,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
113623,Meadow Way,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
113623,Meadow Way,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
113623,Meadow Way,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
113623,Meadow Way,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
113623,Meadow Way,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,41.58
113623,Meadow Way,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,29.61
113623,Meadow Way,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,32.95
113623,Meadow Way,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,88.0
113623,Meadow Way,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,171.9
113623,Meadow Way,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,125.7
113623,Meadow Way,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,137.3
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.06
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,9.37
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,8.38
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.62
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,41.0,N Current (RMS),A,25.2
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,40.0
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,35.3
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,32.7
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,32.0,L3 Active Power,kW,20.68
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,32.0,L2 Active Power,kW,12.53
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,32.0,L1 Active Power,kW,13.4
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,32.0,N Current (RMS),A,44.5
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,32.0,L3 Current (RMS),A,86.0
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,32.0,L2 Current (RMS),A,52.8
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,32.0,L1 Current (RMS),A,55.4
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.89
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,9.76
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.63
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,31.0,N Current (RMS),A,31.0
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,17.6
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,40.6
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,13.3
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.29
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.36
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.86
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,21.0,N Current (RMS),A,22.9
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,0.83
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.64
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.84
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,11.0,N Current (RMS),A,12.5
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.5
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-06 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,16.7
113623,Meadow Way,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
113623,Meadow Way,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
113623,Meadow Way,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
113623,Meadow Way,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
113623,Meadow Way,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
113623,Meadow Way,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
113623,Meadow Way,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,41.06
113623,Meadow Way,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,32.67
113623,Meadow Way,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,34.34
113623,Meadow Way,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,84.2
113623,Meadow Way,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,169.9
113623,Meadow Way,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,137.0
113623,Meadow Way,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,143.4
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.27
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,10.13
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,9.62
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.33
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,41.0,N Current (RMS),A,25.3
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,43.2
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,40.5
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,51.8
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,32.0,L3 Active Power,kW,20.88
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,32.0,L2 Active Power,kW,13.94
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,32.0,L1 Active Power,kW,13.48
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,32.0,N Current (RMS),A,44.6
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,32.0,L3 Current (RMS),A,86.6
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,32.0,L2 Current (RMS),A,58.9
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,32.0,L1 Current (RMS),A,55.8
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.5
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,10.06
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.57
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,31.0,N Current (RMS),A,32.4
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,19.7
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,41.8
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.61
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.39
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.05
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,21.0,N Current (RMS),A,18.6
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.98
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.41
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.47
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,11.0,N Current (RMS),A,14.1
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-06 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,18.9
113623,Meadow Way,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,30.1
113623,Meadow Way,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
113623,Meadow Way,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
113623,Meadow Way,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
113623,Meadow Way,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
113623,Meadow Way,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
113623,Meadow Way,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
113623,Meadow Way,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,41.11
113623,Meadow Way,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,37.42
113623,Meadow Way,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,39.9
113623,Meadow Way,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,81.7
113623,Meadow Way,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,170.2
113623,Meadow Way,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,155.9
113623,Meadow Way,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,165.2
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.75
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,10.34
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,9.84
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.26
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,41.0,N Current (RMS),A,26.9
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,43.3
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,41.3
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,48.7
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.58
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,32.0,L3 Active Power,kW,23.77
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,32.0,L2 Active Power,kW,16.84
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,32.0,L1 Active Power,kW,14.26
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,32.0,N Current (RMS),A,52.5
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,32.0,L3 Current (RMS),A,97.8
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,32.0,L2 Current (RMS),A,69.6
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,32.0,L1 Current (RMS),A,58.6
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.84
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,10.48
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.71
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,31.0,N Current (RMS),A,36.3
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,13.1
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,43.4
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.05
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.93
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.65
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,21.0,N Current (RMS),A,23.2
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.7
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.32
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.45
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,11.0,N Current (RMS),A,15.5
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.2
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-06 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,19.0
113623,Meadow Way,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,30.1
113623,Meadow Way,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
113623,Meadow Way,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
113623,Meadow Way,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
113623,Meadow Way,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
113623,Meadow Way,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
113623,Meadow Way,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
113623,Meadow Way,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,44.32
113623,Meadow Way,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,38.86
113623,Meadow Way,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,36.33
113623,Meadow Way,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,95.0
113623,Meadow Way,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,182.1
113623,Meadow Way,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,160.5
113623,Meadow Way,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,151.1
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.63
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.12
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,9.6
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.35
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,41.0,N Current (RMS),A,31.3
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,50.8
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,39.9
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,57.3
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.81
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,32.0,L3 Active Power,kW,23.21
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,32.0,L2 Active Power,kW,14.31
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,32.0,L1 Active Power,kW,15.13
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,32.0,N Current (RMS),A,54.0
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,32.0,L3 Current (RMS),A,95.9
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,32.0,L2 Current (RMS),A,60.9
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,32.0,L1 Current (RMS),A,62.0
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.87
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,10.17
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.97
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,31.0,N Current (RMS),A,33.2
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,41.9
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,14.0
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,7.31
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.55
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.91
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,21.0,N Current (RMS),A,24.6
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,29.9
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.18
