Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.87
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,11.0,N Current (RMS),A,10.2
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-06 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113623,Meadow Way,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,30.2
113623,Meadow Way,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
113623,Meadow Way,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
113623,Meadow Way,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
113623,Meadow Way,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
113623,Meadow Way,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
113623,Meadow Way,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
113623,Meadow Way,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,47.68
113623,Meadow Way,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,36.43
113623,Meadow Way,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,38.23
113623,Meadow Way,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,104.5
113623,Meadow Way,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,195.8
113623,Meadow Way,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,151.6
113623,Meadow Way,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,158.2
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.94
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.66
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,9.76
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.82
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,41.0,N Current (RMS),A,27.2
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,48.3
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,40.4
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,50.2
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.89
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,32.0,L3 Active Power,kW,21.78
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,32.0,L2 Active Power,kW,14.82
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,32.0,L1 Active Power,kW,15.71
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,32.0,N Current (RMS),A,45.0
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,32.0,L3 Current (RMS),A,89.3
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,32.0,L2 Current (RMS),A,61.3
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,32.0,L1 Current (RMS),A,64.6
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.06
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,10.85
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.97
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,31.0,N Current (RMS),A,35.6
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,13.9
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,44.6
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,14.3
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.12
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.49
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.47
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,21.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.5
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.1
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.37
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,11.0,N Current (RMS),A,11.4
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-06 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.1
113623,Meadow Way,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
113623,Meadow Way,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
113623,Meadow Way,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
113623,Meadow Way,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
113623,Meadow Way,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
113623,Meadow Way,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
113623,Meadow Way,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,40.72
113623,Meadow Way,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,37.82
113623,Meadow Way,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,39.34
113623,Meadow Way,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,87.1
113623,Meadow Way,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,166.9
113623,Meadow Way,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,155.7
113623,Meadow Way,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,161.9
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.15
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.43
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.16
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.47
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,41.0,N Current (RMS),A,30.4
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,49.4
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,42.1
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,43.7
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,32.0,L3 Active Power,kW,22.8
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,32.0,L2 Active Power,kW,15.95
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,32.0,L1 Active Power,kW,14.53
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,32.0,N Current (RMS),A,49.8
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,32.0,L3 Current (RMS),A,94.0
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,32.0,L2 Current (RMS),A,66.5
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,32.0,L1 Current (RMS),A,60.5
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.82
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,10.73
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.82
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,31.0,N Current (RMS),A,34.6
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,44.1
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.7
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.53
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.93
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,21.0,N Current (RMS),A,26.7
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,33.5
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.85
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.21
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,11.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-06 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.0
113623,Meadow Way,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
113623,Meadow Way,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
113623,Meadow Way,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
113623,Meadow Way,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
113623,Meadow Way,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
113623,Meadow Way,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
113623,Meadow Way,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,43.94
113623,Meadow Way,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,39.22
113623,Meadow Way,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,38.97
113623,Meadow Way,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,95.0
113623,Meadow Way,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,181.0
113623,Meadow Way,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,161.9
113623,Meadow Way,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,161.9
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.2
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.03
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,10.63
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.25
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,41.0,N Current (RMS),A,31.3
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,55.9
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,44.1
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,52.2
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,32.0,L3 Active Power,kW,21.85
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,32.0,L2 Active Power,kW,15.06
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,32.0,L1 Active Power,kW,15.62
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,32.0,N Current (RMS),A,48.8
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,32.0,L3 Current (RMS),A,90.4
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,32.0,L2 Current (RMS),A,63.1
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,32.0,L1 Current (RMS),A,64.5
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.73
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.1
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.79
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,31.0,N Current (RMS),A,29.1
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,29.1
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,37.3
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.5
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.37
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.6
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,21.0,N Current (RMS),A,16.4
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.1
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.37
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,11.0,N Current (RMS),A,12.0
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-06 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
113623,Meadow Way,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
113623,Meadow Way,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
113623,Meadow Way,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
113623,Meadow Way,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
113623,Meadow Way,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
113623,Meadow Way,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,46.22
113623,Meadow Way,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,36.1
113623,Meadow Way,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,38.64
113623,Meadow Way,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,100.4
113623,Meadow Way,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,190.7
113623,Meadow Way,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,150.9
113623,Meadow Way,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,161.0
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.16
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,15.99
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.91
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.73
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,41.0,N Current (RMS),A,40.3
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,69.8
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,45.1
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,53.2
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.21
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,32.0,L3 Active Power,kW,23.05
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,32.0,L2 Active Power,kW,17.29
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,32.0,L1 Active Power,kW,16.71
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,32.0,N Current (RMS),A,48.1
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,32.0,L3 Current (RMS),A,95.0
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,32.0,L2 Current (RMS),A,71.7
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,32.0,L1 Current (RMS),A,69.0
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,7.66
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.12
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.62
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,31.0,N Current (RMS),A,22.6
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,32.4
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,15.3
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.6
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.27
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.57
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,21.0,N Current (RMS),A,20.1
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.41
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.95
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-06 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.6
113623,Meadow Way,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
113623,Meadow Way,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
113623,Meadow Way,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
113623,Meadow Way,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.55
113623,Meadow Way,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
113623,Meadow Way,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
113623,Meadow Way,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,52.71
113623,Meadow Way,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,36.57
113623,Meadow Way,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,39.58
113623,Meadow Way,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,114.8
113623,Meadow Way,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,217.9
113623,Meadow Way,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,152.1
113623,Meadow Way,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,164.1
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.57
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,21.19
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.82
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.56
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,41.0,N Current (RMS),A,54.0
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,89.3
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,49.0
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,47.9
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,32.0,L3 Active Power,kW,21.06
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,32.0,L2 Active Power,kW,17.57
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,32.0,L1 Active Power,kW,16.04
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,32.0,N Current (RMS),A,47.1
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,32.0,L3 Current (RMS),A,87.5
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,32.0,L2 Current (RMS),A,72.9
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,32.0,L1 Current (RMS),A,66.5
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.97
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.25
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.68
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,31.0,N Current (RMS),A,16.4
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.9
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,21.1
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.98
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.68
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.27
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,21.0,N Current (RMS),A,25.8
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,33.7
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.98
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.48
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,11.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.5
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-06 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,11.7
113623,Meadow Way,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
113623,Meadow Way,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
113623,Meadow Way,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.65
113623,Meadow Way,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
113623,Meadow Way,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
113623,Meadow Way,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
113623,Meadow Way,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,55.19
113623,Meadow Way,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,38.23
113623,Meadow Way,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,42.02
113623,Meadow Way,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,120.9
113623,Meadow Way,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,229.3
113623,Meadow Way,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,158.9
113623,Meadow Way,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,174.2
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.13
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,15.94
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,15.51
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.41
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,41.0,N Current (RMS),A,37.0
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,66.2
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,65.0
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,51.2
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.93
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,32.0,L3 Active Power,kW,25.09
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,32.0,L2 Active Power,kW,15.37
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,32.0,L1 Active Power,kW,17.86
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,32.0,N Current (RMS),A,55.0
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,32.0,L3 Current (RMS),A,103.4
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,32.0,L2 Current (RMS),A,64.2
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,32.0,L1 Current (RMS),A,73.9
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.4
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.91
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.87
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,31.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,23.5
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,18.5
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,25.2
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.34
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.5
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.54
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,21.0,N Current (RMS),A,19.7
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.35
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,11.1
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,11.0,N Current (RMS),A,41.8
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-06 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,47.8
113623,Meadow Way,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
113623,Meadow Way,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
113623,Meadow Way,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
113623,Meadow Way,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
113623,Meadow Way,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
113623,Meadow Way,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
113623,Meadow Way,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,52.11
113623,Meadow Way,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,40.6
113623,Meadow Way,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,54.79
113623,Meadow Way,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,105.4
113623,Meadow Way,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,214.3
113623,Meadow Way,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,169.0
113623,Meadow Way,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,225.0
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.33
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.54
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.49
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.8
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,41.0,N Current (RMS),A,31.4
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,61.2
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,51.9
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,48.7
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.77
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,32.0,L3 Active Power,kW,26.38
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,32.0,L2 Active Power,kW,17.23
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,32.0,L1 Active Power,kW,16.02
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,32.0,N Current (RMS),A,58.8
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,32.0,L3 Current (RMS),A,108.4
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,32.0,L2 Current (RMS),A,71.6
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,32.0,L1 Current (RMS),A,66.3
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,9.68
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.73
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.06
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,31.0,N Current (RMS),A,25.9
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,40.7
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,17.5
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,25.7
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.15
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.7
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.54
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,21.0,N Current (RMS),A,29.8
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.5
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.2
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,39.4
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.43
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.84
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,11.0,N Current (RMS),A,22.7
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.8
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-06 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,27.7
113623,Meadow Way,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,30.7
113623,Meadow Way,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
113623,Meadow Way,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
113623,Meadow Way,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
113623,Meadow Way,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
113623,Meadow Way,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
113623,Meadow Way,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
113623,Meadow Way,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,55.18
113623,Meadow Way,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,37.39
113623,Meadow Way,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,49.26
113623,Meadow Way,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,107.4
113623,Meadow Way,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,226.2
113623,Meadow Way,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,155.8
113623,Meadow Way,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,202.8
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.66
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.13
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.63
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.65
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,41.0,N Current (RMS),A,29.4
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,55.3
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,48.2
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,48.1
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,32.0,L3 Active Power,kW,26.29
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,32.0,L2 Active Power,kW,18.33
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,32.0,L1 Active Power,kW,15.45
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,32.0,N Current (RMS),A,58.5
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,32.0,L3 Current (RMS),A,108.1
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,32.0,L2 Current (RMS),A,77.0
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,32.0,L1 Current (RMS),A,64.1
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,8.69
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.64
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.82
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,31.0,N Current (RMS),A,24.7
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,37.7
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,21.2
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,18.3
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.0
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.6
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.35
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,21.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.2
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.41
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.3
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.48
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,11.0,N Current (RMS),A,27.8
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-06 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,32.2
113623,Meadow Way,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
113623,Meadow Way,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
113623,Meadow Way,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
113623,Meadow Way,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
113623,Meadow Way,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
113623,Meadow Way,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,54.52
113623,Meadow Way,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,38.5
113623,Meadow Way,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,41.75
113623,Meadow Way,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,115.8
113623,Meadow Way,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,223.7
113623,Meadow Way,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,160.7
113623,Meadow Way,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,174.9
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.29
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,19.94
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,17.24
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.55
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,41.0,N Current (RMS),A,54.1
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,84.1
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,71.7
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,47.9
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,32.0,L3 Active Power,kW,27.29
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,32.0,L2 Active Power,kW,17.96
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,32.0,L1 Active Power,kW,16.34
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,32.0,N Current (RMS),A,59.5
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,32.0,L3 Current (RMS),A,112.4
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,32.0,L2 Current (RMS),A,75.0
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,32.0,L1 Current (RMS),A,68.0
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.04
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.19
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.6
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,31.0,N Current (RMS),A,14.7
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,18.3
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.73
