Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.16
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.84
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.92
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,21.0,N Current (RMS),A,25.8
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,29.5
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.71
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.21
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.29
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,11.0,N Current (RMS),A,9.3
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.0
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-06 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
113623,Meadow Way,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
113623,Meadow Way,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
113623,Meadow Way,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
113623,Meadow Way,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
113623,Meadow Way,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
113623,Meadow Way,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,58.14
113623,Meadow Way,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,46.43
113623,Meadow Way,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,37.69
113623,Meadow Way,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,141.0
113623,Meadow Way,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,239.0
113623,Meadow Way,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,194.7
113623,Meadow Way,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,157.7
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.62
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,18.4
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,18.23
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.62
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,41.0,N Current (RMS),A,56.2
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,77.4
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,77.9
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,48.0
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.52
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,32.0,L3 Active Power,kW,29.84
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,32.0,L2 Active Power,kW,23.67
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,32.0,L1 Active Power,kW,17.92
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,32.0,N Current (RMS),A,62.5
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,32.0,L3 Current (RMS),A,122.7
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,32.0,L2 Current (RMS),A,97.6
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,32.0,L1 Current (RMS),A,74.0
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.47
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.5
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.83
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,31.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,16.4
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,16.7
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,13.8
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,6.71
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.64
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.46
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,21.0,N Current (RMS),A,20.6
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.7
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.03
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.44
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.52
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,11.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.7
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-06 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
113623,Meadow Way,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
113623,Meadow Way,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
113623,Meadow Way,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.53
113623,Meadow Way,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
113623,Meadow Way,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
113623,Meadow Way,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
113623,Meadow Way,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
113623,Meadow Way,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,60.45
113623,Meadow Way,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,50.49
113623,Meadow Way,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,39.36
113623,Meadow Way,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,138.9
113623,Meadow Way,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,247.9
113623,Meadow Way,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,208.6
113623,Meadow Way,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,163.1
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.1
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,16.25
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.26
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.92
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,41.0,N Current (RMS),A,36.4
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,67.8
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,43.0
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,53.7
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,32.0,L3 Active Power,kW,27.45
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,32.0,L2 Active Power,kW,19.11
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,32.0,L1 Active Power,kW,16.72
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,32.0,N Current (RMS),A,60.0
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,32.0,L3 Current (RMS),A,113.8
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,32.0,L2 Current (RMS),A,80.0
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,32.0,L1 Current (RMS),A,69.1
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.83
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.51
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.79
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,31.0,N Current (RMS),A,15.2
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.8
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,17.0
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.71
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.63
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.24
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,21.0,N Current (RMS),A,14.0
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.4
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.3
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.53
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.15
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.21
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,11.0,N Current (RMS),A,9.5
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,14.3
113623,Meadow Way,2023-08-06 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
113623,Meadow Way,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
113623,Meadow Way,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
113623,Meadow Way,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
113623,Meadow Way,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
113623,Meadow Way,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,52.77
113623,Meadow Way,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,39.67
113623,Meadow Way,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,39.89
113623,Meadow Way,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,116.9
113623,Meadow Way,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,218.4
113623,Meadow Way,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,165.5
113623,Meadow Way,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,165.0
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.96
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,15.53
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.59
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.43
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,41.0,N Current (RMS),A,29.8
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,64.6
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,48.0
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,55.3
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.99
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,32.0,L3 Active Power,kW,28.07
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,32.0,L2 Active Power,kW,22.04
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,32.0,L1 Active Power,kW,15.78
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,32.0,N Current (RMS),A,64.3
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,32.0,L3 Current (RMS),A,115.3
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,32.0,L2 Current (RMS),A,91.4
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,32.0,L1 Current (RMS),A,65.9
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.48
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.79
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.26
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,31.0,N Current (RMS),A,14.5
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,16.0
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,18.3
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.14
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.75
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.79
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,21.0,N Current (RMS),A,13.5
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.71
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.72
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.12
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,11.0,N Current (RMS),A,11.3
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.5
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.5
113623,Meadow Way,2023-08-06 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.1
113623,Meadow Way,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
113623,Meadow Way,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
113623,Meadow Way,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
113623,Meadow Way,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
113623,Meadow Way,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
113623,Meadow Way,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,52.93
113623,Meadow Way,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,42.89
113623,Meadow Way,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,41.38
113623,Meadow Way,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,109.4
113623,Meadow Way,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,217.1
113623,Meadow Way,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,177.7
113623,Meadow Way,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,170.7
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.6
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.58
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.91
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,20.18
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.62
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,41.0,N Current (RMS),A,48.0
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,59.0
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,82.9
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,47.9
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,32.0,L3 Active Power,kW,28.8
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,32.0,L2 Active Power,kW,25.54
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,32.0,L1 Active Power,kW,15.97
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,32.0,N Current (RMS),A,68.6
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,32.0,L3 Current (RMS),A,118.3
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,32.0,L2 Current (RMS),A,105.7
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,32.0,L1 Current (RMS),A,66.2
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.58
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.9
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.1
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,31.0,N Current (RMS),A,19.1
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,16.0
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,25.9
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,14.4
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.09
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.87
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.32
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,21.0,N Current (RMS),A,20.8
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,39.0
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.27
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.94
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,11.0,N Current (RMS),A,21.2
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,16.1
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
113623,Meadow Way,2023-08-06 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,24.8
113623,Meadow Way,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
113623,Meadow Way,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
113623,Meadow Way,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
113623,Meadow Way,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
113623,Meadow Way,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
113623,Meadow Way,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,54.63
113623,Meadow Way,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,57.8
113623,Meadow Way,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,45.95
113623,Meadow Way,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,117.2
113623,Meadow Way,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,225.1
113623,Meadow Way,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,237.6
113623,Meadow Way,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,188.7
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.25
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.79
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,14.68
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,21.05
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,15.95
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,41.0,N Current (RMS),A,40.8
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,61.6
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,85.6
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,66.4
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.51
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,32.0,L3 Active Power,kW,20.4
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,32.0,L2 Active Power,kW,18.8
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,32.0,L1 Active Power,kW,14.71
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,32.0,N Current (RMS),A,50.9
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,32.0,L3 Current (RMS),A,83.9
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,32.0,L2 Current (RMS),A,78.6
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,32.0,L1 Current (RMS),A,61.0
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.63
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.13
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.41
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,31.0,N Current (RMS),A,17.8
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,16.3
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,22.6
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,10.4
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.37
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.47
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,21.0,N Current (RMS),A,36.1
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,43.4
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.9
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.78
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.16
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,11.0,N Current (RMS),A,12.2
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.7
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-06 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,31.0
113623,Meadow Way,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
113623,Meadow Way,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
113623,Meadow Way,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
113623,Meadow Way,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
113623,Meadow Way,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,50.89
113623,Meadow Way,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,47.44
113623,Meadow Way,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,44.7
113623,Meadow Way,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,102.9
113623,Meadow Way,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,208.4
113623,Meadow Way,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,195.4
113623,Meadow Way,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,183.7
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.71
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.97
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.6
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,23.04
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,18.4
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,41.0,N Current (RMS),A,44.7
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,57.6
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,94.0
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,75.2
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.38
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,32.0,L3 Active Power,kW,26.66
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,32.0,L2 Active Power,kW,21.18
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,32.0,L1 Active Power,kW,15.73
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,32.0,N Current (RMS),A,61.6
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,32.0,L3 Current (RMS),A,109.6
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,32.0,L2 Current (RMS),A,87.8
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,32.0,L1 Current (RMS),A,65.3
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.51
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.84
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.43
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,31.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,20.4
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,17.6
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,20.2
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.02
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.54
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.32
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,21.0,N Current (RMS),A,24.2
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.65
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.84
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,11.0,N Current (RMS),A,16.6
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-06 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,31.1
113623,Meadow Way,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
113623,Meadow Way,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
113623,Meadow Way,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.45
113623,Meadow Way,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
113623,Meadow Way,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
113623,Meadow Way,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
113623,Meadow Way,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,49.44
113623,Meadow Way,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,50.82
113623,Meadow Way,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,50.71
113623,Meadow Way,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,95.0
113623,Meadow Way,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,203.4
113623,Meadow Way,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,208.8
113623,Meadow Way,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,207.3
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.01
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.04
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.93
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,23.66
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,14.9
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,41.0,N Current (RMS),A,53.5
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,55.1
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,96.6
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,62.8
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.7
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.46
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,32.0,L3 Active Power,kW,28.48
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,32.0,L2 Active Power,kW,23.92
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,32.0,L1 Active Power,kW,18.25
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,32.0,N Current (RMS),A,61.5
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,32.0,L3 Current (RMS),A,116.9
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,32.0,L2 Current (RMS),A,99.2
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,32.0,L1 Current (RMS),A,76.2
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.37
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.98
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.96
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,31.0,N Current (RMS),A,23.3
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,33.7
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,26.6
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.56
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.47
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.11
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,21.0,N Current (RMS),A,13.2
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,9.94
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.37
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.84
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,11.0,N Current (RMS),A,38.6
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,41.6
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
113623,Meadow Way,2023-08-06 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,25.7
113623,Meadow Way,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,31.1
113623,Meadow Way,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
113623,Meadow Way,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
113623,Meadow Way,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.45
113623,Meadow Way,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
113623,Meadow Way,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
113623,Meadow Way,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,60.27
113623,Meadow Way,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,59.4
113623,Meadow Way,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,50.07
113623,Meadow Way,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,114.5
113623,Meadow Way,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,247.0
113623,Meadow Way,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,243.8
113623,Meadow Way,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,206.2
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.26
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.29
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.29
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,25.48
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.8
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,41.0,N Current (RMS),A,61.3
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,61.1
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,103.9
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,52.8
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.13
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,32.0,L3 Active Power,kW,30.56
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,32.0,L2 Active Power,kW,29.85
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,32.0,L1 Active Power,kW,17.79
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,32.0,N Current (RMS),A,73.3
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,32.0,L3 Current (RMS),A,125.2
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,32.0,L2 Current (RMS),A,124.7
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,32.0,L1 Current (RMS),A,74.2
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.47
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.55
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.37
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,31.0,N Current (RMS),A,29.6
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,31.7
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,40.1
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.82
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.47
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.13
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,21.0,N Current (RMS),A,21.2
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.58
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.03
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,11.0,N Current (RMS),A,25.3
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-06 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,29.5
113623,Meadow Way,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,31.2
113623,Meadow Way,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
113623,Meadow Way,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
113623,Meadow Way,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
113623,Meadow Way,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
113623,Meadow Way,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,60.72
113623,Meadow Way,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,69.53
113623,Meadow Way,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,47.12
113623,Meadow Way,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,136.6
113623,Meadow Way,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,249.6
113623,Meadow Way,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,285.1
113623,Meadow Way,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,194.0
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.28
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.4
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.87
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,21.18
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.99
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,41.0,N Current (RMS),A,46.0
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,60.0
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,87.0
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,57.8
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.93
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.37
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,32.0,L3 Active Power,kW,26.56
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,32.0,L2 Active Power,kW,30.98
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,32.0,L1 Active Power,kW,19.8
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,32.0,N Current (RMS),A,68.0
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,32.0,L3 Current (RMS),A,109.9
