Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,32.0,L2 Current (RMS),A,130.1
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,32.0,L1 Current (RMS),A,82.5
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.67
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.81
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.93
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,31.0,N Current (RMS),A,23.9
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,21.0
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,33.0
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,26.9
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.56
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.55
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.28
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,21.0,N Current (RMS),A,19.8
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.1
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.6
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.1
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,10.66
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,11.0,N Current (RMS),A,39.9
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,16.4
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-06 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,47.8
113623,Meadow Way,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
113623,Meadow Way,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
113623,Meadow Way,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.46
113623,Meadow Way,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
113623,Meadow Way,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
113623,Meadow Way,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,54.26
113623,Meadow Way,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,64.63
113623,Meadow Way,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,57.65
113623,Meadow Way,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,109.0
113623,Meadow Way,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,224.1
113623,Meadow Way,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,267.1
113623,Meadow Way,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,236.2
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.47
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.79
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,22.32
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.25
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,41.0,N Current (RMS),A,52.5
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,53.7
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,91.2
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,50.6
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.53
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,32.0,L3 Active Power,kW,27.65
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,32.0,L2 Active Power,kW,27.4
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,32.0,L1 Active Power,kW,17.61
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,32.0,N Current (RMS),A,62.0
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,32.0,L3 Current (RMS),A,114.1
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,32.0,L2 Current (RMS),A,112.9
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,32.0,L1 Current (RMS),A,73.6
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.26
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,7.29
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.28
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,31.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,26.7
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,30.7
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,27.1
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.71
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.43
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.18
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.99
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,21.0,N Current (RMS),A,25.8
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,20.1
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,36.9
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.38
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.87
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,11.0,N Current (RMS),A,21.8
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,16.0
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-06 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,25.8
113623,Meadow Way,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
113623,Meadow Way,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
113623,Meadow Way,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
113623,Meadow Way,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
113623,Meadow Way,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
113623,Meadow Way,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
113623,Meadow Way,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,53.5
113623,Meadow Way,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,61.25
113623,Meadow Way,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,51.01
113623,Meadow Way,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,104.0
113623,Meadow Way,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,220.1
113623,Meadow Way,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,250.9
113623,Meadow Way,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,209.0
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.15
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.18
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.08
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,20.99
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.95
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,41.0,N Current (RMS),A,52.6
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,47.6
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,85.8
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,49.3
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.1
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,32.0,L3 Active Power,kW,32.58
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,32.0,L2 Active Power,kW,27.13
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,32.0,L1 Active Power,kW,15.72
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,32.0,N Current (RMS),A,81.8
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,32.0,L3 Current (RMS),A,133.3
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,32.0,L2 Current (RMS),A,114.0
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,32.0,L1 Current (RMS),A,66.4
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.78
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.57
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.78
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,31.0,N Current (RMS),A,18.9
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,25.8
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,28.5
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.32
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.16
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.67
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,21.0,N Current (RMS),A,30.6
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.0
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,40.9
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.96
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.74
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,11.0,N Current (RMS),A,22.8
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,18.0
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-06 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,29.1
113623,Meadow Way,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
113623,Meadow Way,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
113623,Meadow Way,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
113623,Meadow Way,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
113623,Meadow Way,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
113623,Meadow Way,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
113623,Meadow Way,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,56.72
113623,Meadow Way,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,58.1
113623,Meadow Way,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,47.86
113623,Meadow Way,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,108.8
113623,Meadow Way,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,232.6
113623,Meadow Way,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,239.2
113623,Meadow Way,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,196.3
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.15
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.99
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.66
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,23.5
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.29
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,41.0,N Current (RMS),A,62.2
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,50.1
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,96.2
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,46.7
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.07
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,32.0,L3 Active Power,kW,28.39
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,32.0,L2 Active Power,kW,27.46
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,32.0,L1 Active Power,kW,15.86
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,32.0,N Current (RMS),A,69.9
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,32.0,L3 Current (RMS),A,116.4
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,32.0,L2 Current (RMS),A,113.6
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,32.0,L1 Current (RMS),A,66.6
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.44
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.83
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.8
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,31.0,N Current (RMS),A,21.0
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,21.1
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,29.2
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.58
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.22
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.45
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.57
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,21.0,N Current (RMS),A,37.4
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.0
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,45.1
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.7
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.25
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,11.0,N Current (RMS),A,27.6
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,16.0
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-06 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,35.3
113623,Meadow Way,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
113623,Meadow Way,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
113623,Meadow Way,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
113623,Meadow Way,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
113623,Meadow Way,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,50.4
113623,Meadow Way,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,60.46
113623,Meadow Way,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,50.77
113623,Meadow Way,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,103.8
113623,Meadow Way,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,207.1
113623,Meadow Way,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,247.3
113623,Meadow Way,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,208.4
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.74
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.79
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.69
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,21.91
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.51
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,41.0,N Current (RMS),A,49.7
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,54.1
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,90.0
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,51.8
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.84
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.81
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,32.0,L3 Active Power,kW,31.94
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,32.0,L2 Active Power,kW,23.76
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,32.0,L1 Active Power,kW,15.7
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,32.0,N Current (RMS),A,81.0
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,32.0,L3 Current (RMS),A,131.5
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,32.0,L2 Current (RMS),A,99.1
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,32.0,L1 Current (RMS),A,66.6
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.93
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.67
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.72
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,31.0,N Current (RMS),A,19.9
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,18.4
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,21.0
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,25.0
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.67
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.84
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.56
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,11.99
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,21.0,N Current (RMS),A,48.2
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.5
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,56.1
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.24
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.19
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,8.67
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,11.0,N Current (RMS),A,29.3
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,18.4
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-06 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,37.1
113623,Meadow Way,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,31.2
113623,Meadow Way,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
113623,Meadow Way,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
113623,Meadow Way,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
113623,Meadow Way,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.45
113623,Meadow Way,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
113623,Meadow Way,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
113623,Meadow Way,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,55.63
113623,Meadow Way,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,53.09
113623,Meadow Way,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,54.6
113623,Meadow Way,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,95.9
113623,Meadow Way,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,229.2
113623,Meadow Way,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,218.8
113623,Meadow Way,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,224.0
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.38
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.66
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.45
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,22.16
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,14.02
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,41.0,N Current (RMS),A,51.5
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,54.0
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,91.1
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,58.4
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.09
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.48
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,32.0,L3 Active Power,kW,31.97
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,32.0,L2 Active Power,kW,23.1
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,32.0,L1 Active Power,kW,16.44
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,32.0,N Current (RMS),A,75.8
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,32.0,L3 Current (RMS),A,132.2
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,32.0,L2 Current (RMS),A,96.0
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,32.0,L1 Current (RMS),A,69.4
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,7.05
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.28
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.15
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,31.0,N Current (RMS),A,20.3
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,31.8
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,27.6
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,27.3
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.8
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.41
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.33
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,21.0,N Current (RMS),A,25.3
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,38.9
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.49
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,10.48
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,11.0,N Current (RMS),A,34.9
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,15.5
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-06 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,44.4
113623,Meadow Way,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,31.1
113623,Meadow Way,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
113623,Meadow Way,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
113623,Meadow Way,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
113623,Meadow Way,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.47
113623,Meadow Way,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
113623,Meadow Way,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
113623,Meadow Way,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,59.76
113623,Meadow Way,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,55.33
113623,Meadow Way,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,56.42
113623,Meadow Way,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,95.2
113623,Meadow Way,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,246.7
113623,Meadow Way,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,228.1
113623,Meadow Way,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,232.5
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.0
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.07
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.46
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,23.96
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,15.41
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,41.0,N Current (RMS),A,54.3
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,53.2
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,98.5
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,63.6
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.75
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.39
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,32.0,L3 Active Power,kW,32.43
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,32.0,L2 Active Power,kW,22.05
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,32.0,L1 Active Power,kW,15.91
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,32.0,N Current (RMS),A,80.8
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,32.0,L3 Current (RMS),A,133.6
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,32.0,L2 Current (RMS),A,92.2
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,32.0,L1 Current (RMS),A,67.0
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.19
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.93
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,7.4
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,31.0,N Current (RMS),A,24.0
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,32.2
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,14.2
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,31.8
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.34
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.28
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.11
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,21.0,N Current (RMS),A,18.3
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.36
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.95
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,7.03
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,11.0,N Current (RMS),A,24.4
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,21.1
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-06 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,30.2
113623,Meadow Way,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,31.1
113623,Meadow Way,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
113623,Meadow Way,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
113623,Meadow Way,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
113623,Meadow Way,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
113623,Meadow Way,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
113623,Meadow Way,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
113623,Meadow Way,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
113623,Meadow Way,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,60.78
113623,Meadow Way,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,53.18
113623,Meadow Way,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,52.86
113623,Meadow Way,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,97.1
113623,Meadow Way,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,250.3
113623,Meadow Way,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,219.3
113623,Meadow Way,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,217.8
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.2
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.45
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.87
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,21.4
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,15.34
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,41.0,N Current (RMS),A,40.6
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,63.1
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,87.3
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,63.0
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.13
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.31
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.94
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,32.0,L3 Active Power,kW,31.97
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,32.0,L2 Active Power,kW,21.32
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,32.0,L1 Active Power,kW,15.4
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,32.0,N Current (RMS),A,86.3
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,32.0,L3 Current (RMS),A,131.2
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,32.0,L2 Current (RMS),A,89.5
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,32.0,L1 Current (RMS),A,64.3
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,9.83
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.76
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.24
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,31.0,N Current (RMS),A,19.2
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,41.2
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,24.8
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,31.1
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.72
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.16
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.19
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,21.0,N Current (RMS),A,21.8
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,28.5
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,34.3
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.85
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.13
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,9.15
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,11.0,N Current (RMS),A,24.7
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,18.6
113623,Meadow Way,2023-08-06 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,38.3
113623,Meadow Way,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,31.0
113623,Meadow Way,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
113623,Meadow Way,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
113623,Meadow Way,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
113623,Meadow Way,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.45
113623,Meadow Way,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
113623,Meadow Way,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
113623,Meadow Way,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
113623,Meadow Way,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,66.25
113623,Meadow Way,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,54.78
113623,Meadow Way,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,55.32
113623,Meadow Way,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,109.9
113623,Meadow Way,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,271.6
113623,Meadow Way,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,225.5
113623,Meadow Way,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,226.3
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.06
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.41
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,14.87
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,21.04
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,20.2
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,41.0,N Current (RMS),A,38.3
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,62.9
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,86.5
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,83.3
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.38
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.38
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,32.0,L3 Active Power,kW,31.79
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,32.0,L2 Active Power,kW,21.31
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,32.0,L1 Active Power,kW,14.58
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,32.0,N Current (RMS),A,83.8
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,32.0,L3 Current (RMS),A,131.1
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,32.0,L2 Current (RMS),A,88.9
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,32.0,L1 Current (RMS),A,61.3
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,7.97
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.1
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.79
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,31.0,N Current (RMS),A,24.2
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,33.8
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,19.4
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,37.3
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,16.64
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.53
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.94
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,21.0,N Current (RMS),A,58.4
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,69.3
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,34.2
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.09
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.88
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.39
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,11.0,N Current (RMS),A,19.1
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,18.6
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,12.9
113623,Meadow Way,2023-08-06 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,23.6
113623,Meadow Way,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
113623,Meadow Way,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
113623,Meadow Way,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
113623,Meadow Way,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
113623,Meadow Way,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.41
113623,Meadow Way,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
113623,Meadow Way,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.36
113623,Meadow Way,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
113623,Meadow Way,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
113623,Meadow Way,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,75.36
113623,Meadow Way,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,50.85
113623,Meadow Way,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,56.9
113623,Meadow Way,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,138.1
113623,Meadow Way,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,310.8
113623,Meadow Way,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,210.0
113623,Meadow Way,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,233.7
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.2
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.68
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.63
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,21.38
