Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,15.11
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,41.0,N Current (RMS),A,46.6
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,58.2
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,87.6
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,62.6
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.03
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.69
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,32.0,L3 Active Power,kW,31.7
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,32.0,L2 Active Power,kW,24.36
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,32.0,L1 Active Power,kW,20.25
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,32.0,N Current (RMS),A,69.6
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,32.0,L3 Current (RMS),A,130.2
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,32.0,L2 Current (RMS),A,101.8
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,32.0,L1 Current (RMS),A,83.3
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.74
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.92
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.58
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,31.0,N Current (RMS),A,23.2
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,32.3
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,17.32
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.13
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.92
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,21.0,N Current (RMS),A,61.4
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,70.8
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.21
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.67
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,11.0,N Current (RMS),A,21.6
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,23.8
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-06 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,20.5
113623,Meadow Way,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,30.7
113623,Meadow Way,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
113623,Meadow Way,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
113623,Meadow Way,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
113623,Meadow Way,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
113623,Meadow Way,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
113623,Meadow Way,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
113623,Meadow Way,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
113623,Meadow Way,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
113623,Meadow Way,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,73.61
113623,Meadow Way,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,51.74
113623,Meadow Way,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,54.53
113623,Meadow Way,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,135.7
113623,Meadow Way,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,301.8
113623,Meadow Way,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,213.1
113623,Meadow Way,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,223.8
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.16
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.06
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.36
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,22.05
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.18
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,41.0,N Current (RMS),A,51.9
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,52.7
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,89.9
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,54.6
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.25
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.89
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.78
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,32.0,L3 Active Power,kW,32.38
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,32.0,L2 Active Power,kW,26.69
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,32.0,L1 Active Power,kW,19.25
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,32.0,N Current (RMS),A,75.3
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,32.0,L3 Current (RMS),A,132.7
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,32.0,L2 Current (RMS),A,111.6
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,32.0,L1 Current (RMS),A,79.2
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,8.95
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,5.5
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,7.79
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,31.0,N Current (RMS),A,19.9
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,37.3
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,24.7
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,32.7
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,8.31
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.87
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.11
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,21.0,N Current (RMS),A,28.4
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,38.1
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.9
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.83
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.04
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.91
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,11.0,N Current (RMS),A,19.2
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,20.9
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-06 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,21.6
113623,Meadow Way,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
113623,Meadow Way,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
113623,Meadow Way,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
113623,Meadow Way,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
113623,Meadow Way,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.42
113623,Meadow Way,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
113623,Meadow Way,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
113623,Meadow Way,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
113623,Meadow Way,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
113623,Meadow Way,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,66.83
113623,Meadow Way,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,57.14
113623,Meadow Way,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,50.24
113623,Meadow Way,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,124.1
113623,Meadow Way,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,273.6
113623,Meadow Way,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,234.2
113623,Meadow Way,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,206.3
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.23
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.93
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,13.75
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,20.51
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.8
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,41.0,N Current (RMS),A,46.9
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,58.6
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,84.2
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,53.0
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.83
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,32.0,L3 Active Power,kW,29.34
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,32.0,L2 Active Power,kW,26.75
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,32.0,L1 Active Power,kW,19.67
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,32.0,N Current (RMS),A,62.1
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,32.0,L3 Current (RMS),A,121.1
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,32.0,L2 Current (RMS),A,110.8
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,32.0,L1 Current (RMS),A,81.6
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.22
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,7.25
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.98
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,31.0,N Current (RMS),A,18.6
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,31.6
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.76
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.03
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.84
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,21.0,N Current (RMS),A,19.3
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.5
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,9.25
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.92
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,11.0,N Current (RMS),A,33.5
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,38.8
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-06 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,25.4
113623,Meadow Way,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
113623,Meadow Way,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
113623,Meadow Way,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
113623,Meadow Way,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
113623,Meadow Way,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.42
113623,Meadow Way,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
113623,Meadow Way,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
113623,Meadow Way,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
113623,Meadow Way,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113623,Meadow Way,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,63.32
113623,Meadow Way,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,57.89
113623,Meadow Way,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,52.21
113623,Meadow Way,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,108.7
113623,Meadow Way,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,259.9
113623,Meadow Way,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,238.5
113623,Meadow Way,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,214.6
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.79
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.4
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.2
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,22.48
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.32
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,41.0,N Current (RMS),A,55.1
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,52.0
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,92.0
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,51.1
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.32
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,32.0,L3 Active Power,kW,29.06
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,32.0,L2 Active Power,kW,32.23
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,32.0,L1 Active Power,kW,19.76
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,32.0,N Current (RMS),A,70.4
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,32.0,L3 Current (RMS),A,119.4
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,32.0,L2 Current (RMS),A,132.3
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,32.0,L1 Current (RMS),A,81.2
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.33
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.93
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.36
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,31.0,N Current (RMS),A,15.9
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,22.7
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,21.9
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,27.0
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.09
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.57
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.43
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,21.0,N Current (RMS),A,18.8
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.77
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.1
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,11.0,N Current (RMS),A,26.1
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,29.2
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-06 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,22.2
113623,Meadow Way,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
113623,Meadow Way,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
113623,Meadow Way,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
113623,Meadow Way,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
113623,Meadow Way,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.4
113623,Meadow Way,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
113623,Meadow Way,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
113623,Meadow Way,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113623,Meadow Way,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
113623,Meadow Way,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,59.45
113623,Meadow Way,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,64.37
113623,Meadow Way,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,50.97
113623,Meadow Way,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,115.7
113623,Meadow Way,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,244.0
113623,Meadow Way,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,263.4
113623,Meadow Way,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,208.6
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.38
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.12
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,10.97
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,22.09
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,13.22
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,41.0,N Current (RMS),A,52.6
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,46.9
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,90.9
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,54.9
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.94
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,32.0,L3 Active Power,kW,29.55
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,32.0,L2 Active Power,kW,25.04
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,32.0,L1 Active Power,kW,18.9
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,32.0,N Current (RMS),A,62.3
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,32.0,L3 Current (RMS),A,122.2
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,32.0,L2 Current (RMS),A,104.6
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,32.0,L1 Current (RMS),A,78.3
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.18
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.76
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.88
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,31.0,N Current (RMS),A,20.6
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,22.1
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,33.0
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.84
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.22
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.51
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,21.0,N Current (RMS),A,24.1
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,29.3
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,36.4
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.47
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.11
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.43
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,11.0,N Current (RMS),A,15.4
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.5
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-06 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,23.6
113623,Meadow Way,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
113623,Meadow Way,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
113623,Meadow Way,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
113623,Meadow Way,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.47
113623,Meadow Way,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
113623,Meadow Way,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
113623,Meadow Way,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
113623,Meadow Way,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
113623,Meadow Way,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,56.01
113623,Meadow Way,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,55.22
113623,Meadow Way,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,53.93
113623,Meadow Way,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,95.2
113623,Meadow Way,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,231.2
113623,Meadow Way,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,228.2
113623,Meadow Way,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,221.5
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.86
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.47
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,22.39
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.52
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,41.0,N Current (RMS),A,50.4
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,57.2
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,92.0
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,56.4
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.2
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,32.0,L3 Active Power,kW,32.15
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,32.0,L2 Active Power,kW,21.45
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,32.0,L1 Active Power,kW,18.38
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,32.0,N Current (RMS),A,69.0
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,32.0,L3 Current (RMS),A,133.2
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,32.0,L2 Current (RMS),A,89.2
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,32.0,L1 Current (RMS),A,76.0
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.32
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.23
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.35
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,31.0,N Current (RMS),A,20.9
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,27.9
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.13
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.57
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.88
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,21.0,N Current (RMS),A,19.2
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,26.8
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.81
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.81
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,11.0,N Current (RMS),A,20.2
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.5
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-06 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,29.3
113623,Meadow Way,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
113623,Meadow Way,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
113623,Meadow Way,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
113623,Meadow Way,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
113623,Meadow Way,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.41
113623,Meadow Way,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
113623,Meadow Way,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
113623,Meadow Way,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
113623,Meadow Way,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
113623,Meadow Way,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,60.89
113623,Meadow Way,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,50.77
113623,Meadow Way,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,50.94
113623,Meadow Way,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,106.1
113623,Meadow Way,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,251.2
113623,Meadow Way,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,209.2
113623,Meadow Way,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,210.9
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.85
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.09
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,21.44
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,22.09
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.53
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,41.0,N Current (RMS),A,62.3
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,92.4
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,91.0
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,52.2
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.57
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.08
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,32.0,L3 Active Power,kW,34.77
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,32.0,L2 Active Power,kW,23.21
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,32.0,L1 Active Power,kW,19.52
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,32.0,N Current (RMS),A,76.8
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,32.0,L3 Current (RMS),A,143.1
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,32.0,L2 Current (RMS),A,96.5
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,32.0,L1 Current (RMS),A,80.4
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.53
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.46
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.58
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,31.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,31.0
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,25.2
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,20.3
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.87
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.37
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.98
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,21.0,N Current (RMS),A,19.6
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,29.2
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.31
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.7
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.05
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,11.0,N Current (RMS),A,17.8
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,19.8
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.9
113623,Meadow Way,2023-08-06 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.3
113623,Meadow Way,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
113623,Meadow Way,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
113623,Meadow Way,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
113623,Meadow Way,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
113623,Meadow Way,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
113623,Meadow Way,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
113623,Meadow Way,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.75
113623,Meadow Way,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113623,Meadow Way,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
113623,Meadow Way,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,74.93
113623,Meadow Way,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,54.84
113623,Meadow Way,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,44.66
113623,Meadow Way,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,162.9
113623,Meadow Way,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,309.6
113623,Meadow Way,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,226.0
113623,Meadow Way,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,183.7
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.46
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.39
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,17.84
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,18.27
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.44
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,41.0,N Current (RMS),A,41.8
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,76.4
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,75.2
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,51.8
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,2.16
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.4
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,32.0,L3 Active Power,kW,33.54
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,32.0,L2 Active Power,kW,24.01
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,32.0,L1 Active Power,kW,18.52
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,32.0,N Current (RMS),A,79.1
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,32.0,L3 Current (RMS),A,138.7
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,32.0,L2 Current (RMS),A,100.6
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,32.0,L1 Current (RMS),A,77.2
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.11
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.36
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.47
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,31.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,20.6
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,20.6
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.5
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.6
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.2
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,21.0,N Current (RMS),A,12.2
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.4
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.9
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.07
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,11.0,N Current (RMS),A,15.6
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,16.9
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.4
113623,Meadow Way,2023-08-06 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
113623,Meadow Way,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,30.1
113623,Meadow Way,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
113623,Meadow Way,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
113623,Meadow Way,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
113623,Meadow Way,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.44
113623,Meadow Way,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
113623,Meadow Way,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.64
113623,Meadow Way,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
113623,Meadow Way,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,63.89
113623,Meadow Way,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,50.62
113623,Meadow Way,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,42.7
113623,Meadow Way,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,132.8
113623,Meadow Way,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,263.9
113623,Meadow Way,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,209.8
113623,Meadow Way,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,176.1
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.68
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.01
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.9
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,19.82
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.24
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,41.0,N Current (RMS),A,40.4
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,62.3
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,81.7
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,54.7
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.86
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.56
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,32.0,L3 Active Power,kW,36.12
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,32.0,L2 Active Power,kW,25.6
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,32.0,L1 Active Power,kW,24.19
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,32.0,N Current (RMS),A,69.8
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,32.0,L3 Current (RMS),A,147.9
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,32.0,L2 Current (RMS),A,105.6
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,32.0,L1 Current (RMS),A,99.1
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.77
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.18
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.21
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,31.0,N Current (RMS),A,22.1
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,20.0
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,17.5
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,27.8
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.78
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.86
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.24
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,21.0,N Current (RMS),A,16.5
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.73
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.0
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.8
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,11.0,N Current (RMS),A,22.2
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,28.0
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.7
113623,Meadow Way,2023-08-06 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,18.4
113623,Meadow Way,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
113623,Meadow Way,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
113623,Meadow Way,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
113623,Meadow Way,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
113623,Meadow Way,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.49
113623,Meadow Way,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
