Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,66.32
113623,Meadow Way,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,53.48
113623,Meadow Way,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,53.67
113623,Meadow Way,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,111.3
113623,Meadow Way,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,270.8
113623,Meadow Way,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,219.3
113623,Meadow Way,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,219.0
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.17
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.39
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.35
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,16.36
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,14.47
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,41.0,N Current (RMS),A,32.5
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,60.8
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,69.0
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,60.2
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.78
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.54
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,32.0,L3 Active Power,kW,36.72
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,32.0,L2 Active Power,kW,27.01
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,32.0,L1 Active Power,kW,20.69
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,32.0,N Current (RMS),A,80.3
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,32.0,L3 Current (RMS),A,151.1
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,32.0,L2 Current (RMS),A,111.4
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,32.0,L1 Current (RMS),A,86.0
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.51
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.66
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.04
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,31.0,N Current (RMS),A,23.3
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,26.7
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.12
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.45
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.69
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,21.0,N Current (RMS),A,14.5
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.6
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.0
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,6.79
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.17
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.66
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,11.0,N Current (RMS),A,17.9
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,27.9
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,14.2
113623,Meadow Way,2023-08-06 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,20.3
113623,Meadow Way,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
113623,Meadow Way,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
113623,Meadow Way,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
113623,Meadow Way,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
113623,Meadow Way,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
113623,Meadow Way,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
113623,Meadow Way,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.61
113623,Meadow Way,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
113623,Meadow Way,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,64.5
113623,Meadow Way,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,49.64
113623,Meadow Way,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,49.54
113623,Meadow Way,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,114.7
113623,Meadow Way,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,265.2
113623,Meadow Way,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,205.0
113623,Meadow Way,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,203.0
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.16
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.43
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.62
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.98
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,41.0,N Current (RMS),A,25.8
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,52.5
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,45.3
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,50.1
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.59
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.53
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,32.0,L3 Active Power,kW,32.74
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,32.0,L2 Active Power,kW,31.71
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,32.0,L1 Active Power,kW,21.62
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,32.0,N Current (RMS),A,67.7
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,32.0,L3 Current (RMS),A,134.9
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,32.0,L2 Current (RMS),A,130.6
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,32.0,L1 Current (RMS),A,89.7
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.71
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.06
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.14
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,31.0,N Current (RMS),A,27.3
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,30.2
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.53
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.38
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.21
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,21.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,15.1
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.3
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.5
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.06
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.9
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,11.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,23.6
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,13.2
113623,Meadow Way,2023-08-06 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,17.7
113623,Meadow Way,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
113623,Meadow Way,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
113623,Meadow Way,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
113623,Meadow Way,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
113623,Meadow Way,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
113623,Meadow Way,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
113623,Meadow Way,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
113623,Meadow Way,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,56.92
113623,Meadow Way,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,47.85
113623,Meadow Way,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,47.86
113623,Meadow Way,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,100.2
113623,Meadow Way,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,234.4
113623,Meadow Way,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,198.1
113623,Meadow Way,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,196.9
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.84
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,15.23
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,13.55
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.95
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,41.0,N Current (RMS),A,31.9
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,64.6
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,57.3
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,49.5
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.31
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.9
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,32.0,L3 Active Power,kW,34.98
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,32.0,L2 Active Power,kW,34.24
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,32.0,L1 Active Power,kW,17.79
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,32.0,N Current (RMS),A,87.2
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,32.0,L3 Current (RMS),A,143.6
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,32.0,L2 Current (RMS),A,141.3
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,32.0,L1 Current (RMS),A,74.6
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.19
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,0.98
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.2
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,31.0,N Current (RMS),A,21.0
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,15.1
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,22.5
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.09
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.67
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.53
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,21.0,N Current (RMS),A,13.2
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.03
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.04
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.54
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,11.0,N Current (RMS),A,21.0
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,21.6
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-06 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,21.4
113623,Meadow Way,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
113623,Meadow Way,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
113623,Meadow Way,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
113623,Meadow Way,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
113623,Meadow Way,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.41
113623,Meadow Way,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
113623,Meadow Way,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
113623,Meadow Way,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
113623,Meadow Way,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
113623,Meadow Way,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,60.51
113623,Meadow Way,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,51.48
113623,Meadow Way,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,44.01
113623,Meadow Way,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,116.8
113623,Meadow Way,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,248.9
113623,Meadow Way,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,212.3
113623,Meadow Way,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,180.9
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.84
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.75
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,15.26
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,20.82
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,14.85
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,41.0,N Current (RMS),A,46.7
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,64.3
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,91.2
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,62.0
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.75
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.88
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,32.0,L3 Active Power,kW,36.28
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,32.0,L2 Active Power,kW,26.42
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,32.0,L1 Active Power,kW,16.74
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,32.0,N Current (RMS),A,91.3
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,32.0,L3 Current (RMS),A,149.3
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,32.0,L2 Current (RMS),A,109.9
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,32.0,L1 Current (RMS),A,70.4
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.47
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.74
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.26
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,31.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.96
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.47
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.73
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,21.0,N Current (RMS),A,11.4
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.8
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.23
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.93
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,11.0,N Current (RMS),A,19.7
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,17.9
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-06 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,25.6
113623,Meadow Way,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,29.7
113623,Meadow Way,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
113623,Meadow Way,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
113623,Meadow Way,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
113623,Meadow Way,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
113623,Meadow Way,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.41
113623,Meadow Way,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
113623,Meadow Way,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
113623,Meadow Way,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
113623,Meadow Way,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
113623,Meadow Way,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,60.2
113623,Meadow Way,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,52.37
113623,Meadow Way,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,44.51
113623,Meadow Way,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,120.3
113623,Meadow Way,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,247.9
113623,Meadow Way,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,219.4
113623,Meadow Way,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,183.9
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.2
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.46
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,26.44
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,17.25
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,41.0,N Current (RMS),A,62.4
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,59.1
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,108.7
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,71.9
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.63
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.0
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,32.0,L3 Active Power,kW,33.13
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,32.0,L2 Active Power,kW,20.59
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,32.0,L1 Active Power,kW,17.35
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,32.0,N Current (RMS),A,79.6
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,32.0,L3 Current (RMS),A,136.3
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,32.0,L2 Current (RMS),A,86.7
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,32.0,L1 Current (RMS),A,72.6
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.04
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.34
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.84
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,31.0,N Current (RMS),A,21.0
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,25.2
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.4
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.6
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.35
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,21.0,N Current (RMS),A,15.3
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.7
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.93
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.27
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,11.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-06 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,24.1
113623,Meadow Way,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
113623,Meadow Way,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
113623,Meadow Way,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
113623,Meadow Way,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
113623,Meadow Way,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
113623,Meadow Way,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.33
113623,Meadow Way,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
113623,Meadow Way,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,54.96
113623,Meadow Way,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,52.78
113623,Meadow Way,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,48.06
113623,Meadow Way,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,99.2
113623,Meadow Way,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,227.1
113623,Meadow Way,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,218.2
113623,Meadow Way,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,198.1
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.76
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,11.13
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,21.7
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,16.92
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,41.0,N Current (RMS),A,52.2
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,47.7
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,88.7
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,71.8
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.23
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.22
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,32.0,L3 Active Power,kW,32.02
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,32.0,L2 Active Power,kW,23.17
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,32.0,L1 Active Power,kW,17.16
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,32.0,N Current (RMS),A,70.9
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,32.0,L3 Current (RMS),A,131.3
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,32.0,L2 Current (RMS),A,96.2
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,32.0,L1 Current (RMS),A,71.2
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.9
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.74
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.67
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,31.0,N Current (RMS),A,17.1
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,14.1
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.72
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.69
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.23
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,21.0,N Current (RMS),A,11.1
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.5
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,7.96
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.95
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,11.0,N Current (RMS),A,36.5
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,36.3
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-06 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
113623,Meadow Way,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
113623,Meadow Way,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
113623,Meadow Way,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
113623,Meadow Way,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
113623,Meadow Way,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
113623,Meadow Way,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
113623,Meadow Way,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
113623,Meadow Way,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,56.74
113623,Meadow Way,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,50.2
113623,Meadow Way,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,42.93
113623,Meadow Way,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,109.7
113623,Meadow Way,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,233.3
113623,Meadow Way,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,206.8
113623,Meadow Way,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,178.1
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.97
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.1
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.27
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,18.18
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.19
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,41.0,N Current (RMS),A,44.6
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,52.8
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,76.8
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,54.6
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.93
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.42
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,32.0,L3 Active Power,kW,27.89
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,32.0,L2 Active Power,kW,26.26
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,32.0,L1 Active Power,kW,18.84
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,32.0,N Current (RMS),A,57.1
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,32.0,L3 Current (RMS),A,114.9
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,32.0,L2 Current (RMS),A,108.3
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,32.0,L1 Current (RMS),A,77.3
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.49
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.19
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.62
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,31.0,N Current (RMS),A,20.3
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,12.1
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,24.5
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.03
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.99
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.37
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,21.0,N Current (RMS),A,11.4
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,11.1
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.77
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.85
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.99
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,11.0,N Current (RMS),A,22.7
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,22.0
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-06 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
113623,Meadow Way,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
113623,Meadow Way,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
113623,Meadow Way,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
113623,Meadow Way,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
113623,Meadow Way,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.38
113623,Meadow Way,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
113623,Meadow Way,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
113623,Meadow Way,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
113623,Meadow Way,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,48.45
113623,Meadow Way,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,49.48
113623,Meadow Way,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,43.01
113623,Meadow Way,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,99.0
113623,Meadow Way,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,199.7
113623,Meadow Way,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,205.0
113623,Meadow Way,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,175.8
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.18
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.64
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,10.85
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.38
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,13.14
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,41.0,N Current (RMS),A,27.0
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,45.9
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,43.4
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,54.7
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.62
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.44
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,32.0,L3 Active Power,kW,26.19
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,32.0,L2 Active Power,kW,20.38
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,32.0,L1 Active Power,kW,18.06
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,32.0,N Current (RMS),A,56.9
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,32.0,L3 Current (RMS),A,107.5
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,32.0,L2 Current (RMS),A,84.9
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,32.0,L1 Current (RMS),A,77.6
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.77
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.78
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,31.0,N Current (RMS),A,21.8
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,25.3
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.96
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.97
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.09
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,21.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.53
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.91
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,11.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-06 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113623,Meadow Way,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,29.5
113623,Meadow Way,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
113623,Meadow Way,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
113623,Meadow Way,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
113623,Meadow Way,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
113623,Meadow Way,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
113623,Meadow Way,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
113623,Meadow Way,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,45.3
113623,Meadow Way,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,35.68
113623,Meadow Way,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,41.98
113623,Meadow Way,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,91.6
113623,Meadow Way,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,186.2
113623,Meadow Way,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,149.3
113623,Meadow Way,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,173.5
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.39
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.28
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.53
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.11
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,41.0,N Current (RMS),A,31.0
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,47.8
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,52.3
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,51.0
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.46
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,32.0,L3 Active Power,kW,27.47
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,32.0,L2 Active Power,kW,26.63
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,32.0,L1 Active Power,kW,16.89
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,32.0,N Current (RMS),A,60.2
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,32.0,L3 Current (RMS),A,113.4
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,32.0,L2 Current (RMS),A,109.8
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,32.0,L1 Current (RMS),A,70.5
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.3
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.3
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.71
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,31.0,N Current (RMS),A,18.8
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,15.3
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.79
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.5
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.9
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,21.0,N Current (RMS),A,12.1
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.3
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.97
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.96
