Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,11.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-06 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
113623,Meadow Way,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,29.5
113623,Meadow Way,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
113623,Meadow Way,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
113623,Meadow Way,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
113623,Meadow Way,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
113623,Meadow Way,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
113623,Meadow Way,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
113623,Meadow Way,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,47.8
113623,Meadow Way,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,43.95
113623,Meadow Way,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,39.58
113623,Meadow Way,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,96.4
113623,Meadow Way,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,196.9
113623,Meadow Way,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,182.2
113623,Meadow Way,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,163.4
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.67
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.2
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.56
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.68
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.65
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,41.0,N Current (RMS),A,28.0
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,52.9
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,52.8
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,48.4
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.53
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,32.0,L3 Active Power,kW,28.6
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,32.0,L2 Active Power,kW,26.52
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,32.0,L1 Active Power,kW,17.13
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,32.0,N Current (RMS),A,65.6
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,32.0,L3 Current (RMS),A,117.1
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,32.0,L2 Current (RMS),A,109.1
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,32.0,L1 Current (RMS),A,71.1
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.15
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,0.21
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.89
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,31.0,N Current (RMS),A,23.7
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,14.3
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,25.4
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.75
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.05
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.47
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,21.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,21.2
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.03
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.81
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.33
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,11.0,N Current (RMS),A,19.0
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,21.1
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-06 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,16.1
113623,Meadow Way,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,29.4
113623,Meadow Way,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
113623,Meadow Way,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
113623,Meadow Way,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
113623,Meadow Way,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.49
113623,Meadow Way,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
113623,Meadow Way,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
113623,Meadow Way,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
113623,Meadow Way,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
113623,Meadow Way,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,54.08
113623,Meadow Way,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,43.26
113623,Meadow Way,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,42.48
113623,Meadow Way,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,103.2
113623,Meadow Way,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,220.8
113623,Meadow Way,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,178.0
113623,Meadow Way,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,174.1
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.84
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.12
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.54
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,14.4
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.31
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,41.0,N Current (RMS),A,28.4
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,56.2
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,59.5
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,51.3
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.82
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,32.0,L3 Active Power,kW,30.32
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,32.0,L2 Active Power,kW,26.81
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,32.0,L1 Active Power,kW,16.64
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,32.0,N Current (RMS),A,67.5
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,32.0,L3 Current (RMS),A,123.9
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,32.0,L2 Current (RMS),A,109.9
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,32.0,L1 Current (RMS),A,69.0
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.52
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.43
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.51
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,31.0,N Current (RMS),A,23.9
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,28.4
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.28
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,4.08
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.0
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,21.0,N Current (RMS),A,13.7
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.3
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.5
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.57
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.96
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,11.0,N Current (RMS),A,23.8
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,25.6
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-06 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,22.1
113623,Meadow Way,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,29.3
113623,Meadow Way,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
113623,Meadow Way,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
113623,Meadow Way,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
113623,Meadow Way,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
113623,Meadow Way,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
113623,Meadow Way,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
113623,Meadow Way,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
113623,Meadow Way,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
113623,Meadow Way,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,55.23
113623,Meadow Way,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,47.7
113623,Meadow Way,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,44.42
113623,Meadow Way,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,100.0
113623,Meadow Way,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,225.8
113623,Meadow Way,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,195.6
113623,Meadow Way,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,182.4
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.64
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,16.53
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,12.66
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.01
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,41.0,N Current (RMS),A,33.3
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,68.7
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,52.7
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,50.3
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.97
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,32.0,L3 Active Power,kW,26.75
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,32.0,L2 Active Power,kW,23.74
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,32.0,L1 Active Power,kW,15.88
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,32.0,N Current (RMS),A,58.4
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,32.0,L3 Current (RMS),A,110.4
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,32.0,L2 Current (RMS),A,98.0
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,32.0,L1 Current (RMS),A,65.5
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.51
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.37
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.94
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,31.0,N Current (RMS),A,16.3
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,16.1
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,17.6
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.3
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.41
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.16
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,21.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.19
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.7
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,11.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,14.3
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-06 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
113623,Meadow Way,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,29.1
113623,Meadow Way,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
113623,Meadow Way,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
113623,Meadow Way,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
113623,Meadow Way,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
113623,Meadow Way,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
113623,Meadow Way,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
113623,Meadow Way,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
113623,Meadow Way,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,52.29
113623,Meadow Way,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,41.48
113623,Meadow Way,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,37.7
113623,Meadow Way,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,105.8
113623,Meadow Way,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,214.7
113623,Meadow Way,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,172.3
113623,Meadow Way,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,155.7
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.07
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,15.52
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.75
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.24
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,41.0,N Current (RMS),A,29.4
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,65.0
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,53.2
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,51.2
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.44
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,32.0,L3 Active Power,kW,27.49
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,32.0,L2 Active Power,kW,22.82
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,32.0,L1 Active Power,kW,13.27
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,32.0,N Current (RMS),A,69.7
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,32.0,L3 Current (RMS),A,112.7
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,32.0,L2 Current (RMS),A,95.0
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,32.0,L1 Current (RMS),A,56.7
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.62
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,0.17
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.71
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,31.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,16.5
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.59
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.01
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.42
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,21.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,20.4
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.84
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.46
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.6
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,11.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,18.2
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-06 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.2
113623,Meadow Way,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,28.9
113623,Meadow Way,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
113623,Meadow Way,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
113623,Meadow Way,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
113623,Meadow Way,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
113623,Meadow Way,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.39
113623,Meadow Way,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
113623,Meadow Way,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
113623,Meadow Way,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
113623,Meadow Way,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
113623,Meadow Way,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,55.05
113623,Meadow Way,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,39.22
113623,Meadow Way,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,36.24
113623,Meadow Way,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,114.9
113623,Meadow Way,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,224.8
113623,Meadow Way,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,163.3
113623,Meadow Way,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,150.9
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.84
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.04
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,11.32
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.11
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,41.0,N Current (RMS),A,29.8
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,58.7
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,47.0
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,46.4
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.87
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,32.0,L3 Active Power,kW,23.73
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,32.0,L2 Active Power,kW,19.16
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,32.0,L1 Active Power,kW,12.5
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,32.0,N Current (RMS),A,56.8
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,32.0,L3 Current (RMS),A,97.6
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,32.0,L2 Current (RMS),A,80.1
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,32.0,L1 Current (RMS),A,53.4
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.15
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.74
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.51
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,31.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,15.0
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,11.4
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.96
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.46
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.17
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,21.0,N Current (RMS),A,23.0
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,29.3
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.98
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.56
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,11.0,N Current (RMS),A,13.9
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.1
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-06 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
113623,Meadow Way,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,28.8
113623,Meadow Way,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
113623,Meadow Way,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
113623,Meadow Way,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
113623,Meadow Way,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.44
113623,Meadow Way,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
113623,Meadow Way,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
113623,Meadow Way,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
113623,Meadow Way,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
113623,Meadow Way,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,50.86
113623,Meadow Way,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,34.54
113623,Meadow Way,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,31.85
113623,Meadow Way,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,113.4
113623,Meadow Way,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,208.4
113623,Meadow Way,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,145.6
113623,Meadow Way,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,133.4
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.61
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,15.69
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.27
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.59
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,41.0,N Current (RMS),A,33.9
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,66.1
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,51.0
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,48.5
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,32.0,L3 Active Power,kW,25.21
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,32.0,L2 Active Power,kW,23.9
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,32.0,L1 Active Power,kW,14.68
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,32.0,N Current (RMS),A,55.9
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,32.0,L3 Current (RMS),A,103.1
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,32.0,L2 Current (RMS),A,98.5
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,32.0,L1 Current (RMS),A,60.9
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.19
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.16
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.22
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,31.0,N Current (RMS),A,23.1
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,15.5
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,22.5
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,6.72
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.43
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.96
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,21.0,N Current (RMS),A,22.1
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,28.4
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.8
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.04
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.43
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.23
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,11.0,N Current (RMS),A,18.1
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,18.3
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-06 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,28.8
113623,Meadow Way,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
113623,Meadow Way,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
113623,Meadow Way,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
113623,Meadow Way,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
113623,Meadow Way,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.47
113623,Meadow Way,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
113623,Meadow Way,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
113623,Meadow Way,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
113623,Meadow Way,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
113623,Meadow Way,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,54.85
113623,Meadow Way,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,43.19
113623,Meadow Way,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,37.68
113623,Meadow Way,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,110.9
113623,Meadow Way,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,224.4
113623,Meadow Way,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,178.3
113623,Meadow Way,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,155.4
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.41
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,15.02
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,13.49
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.25
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,41.0,N Current (RMS),A,32.9
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,63.4
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,55.8
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,51.1
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.14
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,32.0,L3 Active Power,kW,25.8
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,32.0,L2 Active Power,kW,27.06
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,32.0,L1 Active Power,kW,11.96
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,32.0,N Current (RMS),A,75.4
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,32.0,L3 Current (RMS),A,105.6
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,32.0,L2 Current (RMS),A,110.9
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,32.0,L1 Current (RMS),A,51.0
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.97
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,0.94
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.66
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,31.0,N Current (RMS),A,21.5
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,21.5
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.31
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.34
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.19
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,21.0,N Current (RMS),A,20.8
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,26.6
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.6
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.63
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.21
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,11.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-06 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,28.7
113623,Meadow Way,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
113623,Meadow Way,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
113623,Meadow Way,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
113623,Meadow Way,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
113623,Meadow Way,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.44
113623,Meadow Way,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
113623,Meadow Way,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
113623,Meadow Way,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
113623,Meadow Way,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,54.72
113623,Meadow Way,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,43.82
113623,Meadow Way,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,35.27
113623,Meadow Way,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,120.6
113623,Meadow Way,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,223.5
113623,Meadow Way,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,180.9
113623,Meadow Way,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,145.6
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.5
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,14.94
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.95
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.74
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,41.0,N Current (RMS),A,29.5
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,63.3
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,53.9
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,57.4
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.28
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.8
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,32.0,L3 Active Power,kW,28.38
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,32.0,L2 Active Power,kW,24.37
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,32.0,L1 Active Power,kW,13.56
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,32.0,N Current (RMS),A,72.3
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,32.0,L3 Current (RMS),A,116.2
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,32.0,L2 Current (RMS),A,100.1
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,32.0,L1 Current (RMS),A,57.0
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.44
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.24
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.68
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,31.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,16.2
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,16.7
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,7.04
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.18
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.84
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,21.0,N Current (RMS),A,24.7
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,30.1
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.7
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.46
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.57
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.89
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,11.0,N Current (RMS),A,14.8
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-06 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,17.6
113623,Meadow Way,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,28.6
113623,Meadow Way,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
113623,Meadow Way,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
113623,Meadow Way,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
113623,Meadow Way,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
113623,Meadow Way,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.42
113623,Meadow Way,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
113623,Meadow Way,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
113623,Meadow Way,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
113623,Meadow Way,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,56.26
113623,Meadow Way,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,42.31
113623,Meadow Way,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,38.71
113623,Meadow Way,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,116.3
113623,Meadow Way,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,230.7
113623,Meadow Way,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,175.0
113623,Meadow Way,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,159.1
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.18
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.42
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.32
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,14.68
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,22.98
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,41.0,N Current (RMS),A,43.9
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,60.4
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,61.4
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,93.3
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.34
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,32.0,L3 Active Power,kW,29.1
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,32.0,L2 Active Power,kW,23.32
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,32.0,L1 Active Power,kW,14.69
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,32.0,N Current (RMS),A,68.2
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,32.0,L3 Current (RMS),A,118.7
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,32.0,L2 Current (RMS),A,95.7
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,32.0,L1 Current (RMS),A,61.4
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.07
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.88
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.28
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,31.0,N Current (RMS),A,17.9
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.6
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
