Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.5
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.11
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.01
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,21.0,N Current (RMS),A,20.2
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.17
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.55
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,11.0,N Current (RMS),A,21.5
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,22.2
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-06 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,16.2
113623,Meadow Way,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,28.7
113623,Meadow Way,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
113623,Meadow Way,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
113623,Meadow Way,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
113623,Meadow Way,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
113623,Meadow Way,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
113623,Meadow Way,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
113623,Meadow Way,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
113623,Meadow Way,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
113623,Meadow Way,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,58.16
113623,Meadow Way,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,41.79
113623,Meadow Way,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,49.52
113623,Meadow Way,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,104.5
113623,Meadow Way,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,237.5
113623,Meadow Way,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,172.2
113623,Meadow Way,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,201.7
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.38
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.69
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.09
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,15.1
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,14.94
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,41.0,N Current (RMS),A,36.6
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,60.6
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,62.6
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,64.2
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.67
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,32.0,L3 Active Power,kW,31.87
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,32.0,L2 Active Power,kW,25.26
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,32.0,L1 Active Power,kW,17.49
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,32.0,N Current (RMS),A,67.0
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,32.0,L3 Current (RMS),A,130.3
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,32.0,L2 Current (RMS),A,103.7
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,32.0,L1 Current (RMS),A,72.7
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.42
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.6
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.91
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,31.0,N Current (RMS),A,18.3
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,22.1
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.06
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.26
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.13
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,21.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.3
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.61
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.46
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,11.0,N Current (RMS),A,18.4
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,16.2
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-06 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,20.1
113623,Meadow Way,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,28.7
113623,Meadow Way,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
113623,Meadow Way,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
113623,Meadow Way,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
113623,Meadow Way,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
113623,Meadow Way,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
113623,Meadow Way,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
113623,Meadow Way,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
113623,Meadow Way,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
113623,Meadow Way,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,57.05
113623,Meadow Way,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,47.1
113623,Meadow Way,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,43.94
113623,Meadow Way,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,103.5
113623,Meadow Way,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,233.6
113623,Meadow Way,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,193.6
113623,Meadow Way,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,181.2
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.66
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.42
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,15.98
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,15.49
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.16
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,41.0,N Current (RMS),A,35.5
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,67.5
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,64.4
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,50.9
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.04
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,32.0,L3 Active Power,kW,23.93
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,32.0,L2 Active Power,kW,21.74
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,32.0,L1 Active Power,kW,12.94
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,32.0,N Current (RMS),A,54.8
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,32.0,L3 Current (RMS),A,98.4
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,32.0,L2 Current (RMS),A,89.6
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,32.0,L1 Current (RMS),A,53.9
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.66
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.49
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.98
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,31.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,17.0
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,25.7
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.15
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.48
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.01
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,21.0,N Current (RMS),A,16.7
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.15
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.92
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,11.0,N Current (RMS),A,18.2
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,18.0
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-06 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,18.0
113623,Meadow Way,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,28.6
113623,Meadow Way,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
113623,Meadow Way,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
113623,Meadow Way,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
113623,Meadow Way,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
113623,Meadow Way,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
113623,Meadow Way,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
113623,Meadow Way,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,50.88
113623,Meadow Way,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,45.13
113623,Meadow Way,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,38.01
113623,Meadow Way,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,97.2
113623,Meadow Way,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,208.5
113623,Meadow Way,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,185.6
113623,Meadow Way,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,156.2
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.85
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.92
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.15
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.88
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.98
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,41.0,N Current (RMS),A,28.0
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,55.9
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,53.5
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,50.2
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.34
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,32.0,L3 Active Power,kW,27.51
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,32.0,L2 Active Power,kW,22.28
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,32.0,L1 Active Power,kW,10.98
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,32.0,N Current (RMS),A,72.5
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,32.0,L3 Current (RMS),A,112.8
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,32.0,L2 Current (RMS),A,91.8
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,32.0,L1 Current (RMS),A,46.9
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.05
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.74
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.93
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,31.0,N Current (RMS),A,17.9
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,18.4
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,18.6
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.67
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.57
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.56
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,21.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.1
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.22
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.26
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,11.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.5
113623,Meadow Way,2023-08-06 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.7
113623,Meadow Way,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,28.5
113623,Meadow Way,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
113623,Meadow Way,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
113623,Meadow Way,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
113623,Meadow Way,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
113623,Meadow Way,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.45
113623,Meadow Way,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
113623,Meadow Way,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
113623,Meadow Way,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
113623,Meadow Way,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,49.6
113623,Meadow Way,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,40.63
113623,Meadow Way,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,32.73
113623,Meadow Way,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,105.6
113623,Meadow Way,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,203.6
113623,Meadow Way,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,167.5
113623,Meadow Way,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,134.6
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.25
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.82
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,15.78
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.66
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.55
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,41.0,N Current (RMS),A,32.0
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,66.4
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,52.8
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,48.5
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.0
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,32.0,L3 Active Power,kW,30.47
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,32.0,L2 Active Power,kW,21.18
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,32.0,L1 Active Power,kW,13.35
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,32.0,N Current (RMS),A,75.2
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,32.0,L3 Current (RMS),A,124.8
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,32.0,L2 Current (RMS),A,87.8
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,32.0,L1 Current (RMS),A,56.4
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.58
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.68
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.38
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,31.0,N Current (RMS),A,22.6
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,12.9
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.97
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.1
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.44
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,21.0,N Current (RMS),A,19.8
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.9
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.1
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.09
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.68
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,11.0,N Current (RMS),A,23.7
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.2
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-06 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,28.4
113623,Meadow Way,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,28.4
113623,Meadow Way,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
113623,Meadow Way,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
113623,Meadow Way,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
113623,Meadow Way,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
113623,Meadow Way,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.47
113623,Meadow Way,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
113623,Meadow Way,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
113623,Meadow Way,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113623,Meadow Way,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,57.89
113623,Meadow Way,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,38.86
113623,Meadow Way,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,40.4
113623,Meadow Way,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,119.2
113623,Meadow Way,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,236.7
113623,Meadow Way,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,161.1
113623,Meadow Way,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,165.7
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.6
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.34
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,14.47
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,13.95
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.54
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,41.0,N Current (RMS),A,27.7
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,60.7
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,58.5
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,52.4
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.51
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,32.0,L3 Active Power,kW,25.2
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,32.0,L2 Active Power,kW,19.63
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,32.0,L1 Active Power,kW,11.85
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,32.0,N Current (RMS),A,66.2
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,32.0,L3 Current (RMS),A,103.7
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,32.0,L2 Current (RMS),A,81.4
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,32.0,L1 Current (RMS),A,50.7
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.35
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,0.64
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.99
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,31.0,N Current (RMS),A,22.2
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,16.3
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.28
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.44
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.97
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,21.0,N Current (RMS),A,20.5
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.0
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.65
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,13.06
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,11.0,N Current (RMS),A,47.4
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-06 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,53.2
113623,Meadow Way,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,28.2
113623,Meadow Way,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
113623,Meadow Way,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
113623,Meadow Way,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
113623,Meadow Way,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
113623,Meadow Way,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.45
113623,Meadow Way,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
113623,Meadow Way,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
113623,Meadow Way,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
113623,Meadow Way,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
113623,Meadow Way,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,49.96
113623,Meadow Way,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,36.66
113623,Meadow Way,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,46.42
113623,Meadow Way,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,100.0
113623,Meadow Way,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,204.9
113623,Meadow Way,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,152.0
113623,Meadow Way,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,189.6
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.24
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.4
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.97
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,13.3
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.58
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,41.0,N Current (RMS),A,28.4
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,62.5
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,56.1
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,48.0
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.63
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,32.0,L3 Active Power,kW,25.71
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,32.0,L2 Active Power,kW,25.66
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,32.0,L1 Active Power,kW,13.08
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,32.0,N Current (RMS),A,65.2
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,32.0,L3 Current (RMS),A,105.4
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,32.0,L2 Current (RMS),A,106.6
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,32.0,L1 Current (RMS),A,55.3
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.98
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.78
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,11.18
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,31.0,N Current (RMS),A,37.5
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,33.2
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,17.4
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,47.7
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.44
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.67
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.4
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,21.0,N Current (RMS),A,11.6
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.3
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,8.67
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.45
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,11.0,N Current (RMS),A,38.2
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,37.9
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-06 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,26.9
113623,Meadow Way,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,28.1
113623,Meadow Way,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
113623,Meadow Way,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
113623,Meadow Way,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
113623,Meadow Way,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
113623,Meadow Way,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.46
113623,Meadow Way,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
113623,Meadow Way,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,59.78
113623,Meadow Way,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,44.41
113623,Meadow Way,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,44.69
113623,Meadow Way,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,108.9
113623,Meadow Way,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,245.1
113623,Meadow Way,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,183.3
113623,Meadow Way,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,183.6
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.8
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.31
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.89
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,14.44
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.29
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,41.0,N Current (RMS),A,26.9
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,62.6
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,61.0
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,51.5
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.74
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,32.0,L3 Active Power,kW,26.49
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,32.0,L2 Active Power,kW,23.01
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,32.0,L1 Active Power,kW,13.62
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,32.0,N Current (RMS),A,62.8
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,32.0,L3 Current (RMS),A,109.4
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,32.0,L2 Current (RMS),A,96.4
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,32.0,L1 Current (RMS),A,57.5
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.12
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.34
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.93
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,31.0,N Current (RMS),A,33.7
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,21.7
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,46.7
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.56
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.39
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.0
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,21.0,N Current (RMS),A,19.9
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.8
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.67
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.54
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,11.0,N Current (RMS),A,24.4
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,24.6
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-06 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
113623,Meadow Way,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,28.0
113623,Meadow Way,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.47
113623,Meadow Way,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
113623,Meadow Way,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
113623,Meadow Way,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
113623,Meadow Way,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.43
113623,Meadow Way,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
113623,Meadow Way,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
113623,Meadow Way,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
113623,Meadow Way,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,57.73
113623,Meadow Way,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,44.96
113623,Meadow Way,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,42.39
113623,Meadow Way,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,105.7
113623,Meadow Way,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,238.5
113623,Meadow Way,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,186.4
113623,Meadow Way,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,175.3
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.18
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.77
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.01
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,11.28
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.42
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,41.0,N Current (RMS),A,26.8
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,51.1
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,48.5
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,47.9
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.87
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,32.0,L3 Active Power,kW,25.72
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,32.0,L2 Active Power,kW,23.01
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,32.0,L1 Active Power,kW,11.03
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,32.0,N Current (RMS),A,68.6
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,32.0,L3 Current (RMS),A,106.5
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,32.0,L2 Current (RMS),A,95.3
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,32.0,L1 Current (RMS),A,47.5
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.85
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,0.76
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.09
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,31.0,N Current (RMS),A,25.2
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,17.6
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,27.2
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.16
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.97
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.49
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,21.0,N Current (RMS),A,11.4
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.3
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.36
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.16
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,11.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.5
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-06 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,27.8
113623,Meadow Way,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
113623,Meadow Way,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
113623,Meadow Way,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
113623,Meadow Way,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
113623,Meadow Way,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.45
113623,Meadow Way,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
113623,Meadow Way,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
113623,Meadow Way,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
113623,Meadow Way,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,49.1
113623,Meadow Way,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,38.94
113623,Meadow Way,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,35.2
113623,Meadow Way,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,99.2
113623,Meadow Way,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,202.8
113623,Meadow Way,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,163.1
113623,Meadow Way,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,146.5
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.76
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.02
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.44
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.99
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,41.0,N Current (RMS),A,25.4
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,46.9
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,45.0
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,50.7
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.6
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,32.0,L3 Active Power,kW,27.4
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,32.0,L2 Active Power,kW,22.49
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,32.0,L1 Active Power,kW,12.45
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,32.0,N Current (RMS),A,65.9
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,32.0,L3 Current (RMS),A,113.4
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,32.0,L2 Current (RMS),A,93.2
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,32.0,L1 Current (RMS),A,53.1
