Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.2
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.69
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.05
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,31.0,N Current (RMS),A,26.5
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,15.4
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,18.9
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,33.9
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.32
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.32
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.02
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,21.0,N Current (RMS),A,22.5
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,22.5
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.93
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.19
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,11.0,N Current (RMS),A,12.0
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-06 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,27.6
113623,Meadow Way,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
113623,Meadow Way,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
113623,Meadow Way,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
113623,Meadow Way,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
113623,Meadow Way,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
113623,Meadow Way,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
113623,Meadow Way,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
113623,Meadow Way,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
113623,Meadow Way,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,49.87
113623,Meadow Way,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,38.86
113623,Meadow Way,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,41.71
113623,Meadow Way,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,92.7
113623,Meadow Way,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,205.8
113623,Meadow Way,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,161.5
113623,Meadow Way,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,172.8
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.99
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.9
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.89
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.19
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,41.0,N Current (RMS),A,27.1
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,50.5
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,50.4
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,46.9
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.41
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,32.0,L3 Active Power,kW,26.05
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,32.0,L2 Active Power,kW,25.63
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,32.0,L1 Active Power,kW,11.84
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,32.0,N Current (RMS),A,68.1
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,32.0,L3 Current (RMS),A,107.0
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,32.0,L2 Current (RMS),A,105.9
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,32.0,L1 Current (RMS),A,49.7
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.37
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,0.81
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,7.61
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,31.0,N Current (RMS),A,31.3
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,15.7
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,32.3
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.84
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.34
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.63
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,21.0,N Current (RMS),A,21.9
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.2
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.5
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.11
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.02
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,11.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-06 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.0
113623,Meadow Way,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,27.5
113623,Meadow Way,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
113623,Meadow Way,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
113623,Meadow Way,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
113623,Meadow Way,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
113623,Meadow Way,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
113623,Meadow Way,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
113623,Meadow Way,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
113623,Meadow Way,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
113623,Meadow Way,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,49.65
113623,Meadow Way,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,41.79
113623,Meadow Way,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,40.29
113623,Meadow Way,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,91.0
113623,Meadow Way,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,203.4
113623,Meadow Way,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,172.8
113623,Meadow Way,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,165.4
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.61
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.06
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,13.15
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.77
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,41.0,N Current (RMS),A,30.4
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,50.8
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,54.9
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,44.8
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.39
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,32.0,L3 Active Power,kW,26.24
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,32.0,L2 Active Power,kW,31.57
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,32.0,L1 Active Power,kW,14.19
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,32.0,N Current (RMS),A,76.0
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,32.0,L3 Current (RMS),A,107.0
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,32.0,L2 Current (RMS),A,128.4
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,32.0,L1 Current (RMS),A,58.7
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.35
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,0.58
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,10.23
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,31.0,N Current (RMS),A,40.4
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,43.1
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,9.25
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.19
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.19
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,21.0,N Current (RMS),A,29.2
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,40.9
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,7.54
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.63
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.06
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,11.0,N Current (RMS),A,22.5
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,31.2
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,11.5
113623,Meadow Way,2023-08-06 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,25.6
113623,Meadow Way,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,27.3
113623,Meadow Way,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
113623,Meadow Way,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
113623,Meadow Way,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
113623,Meadow Way,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
113623,Meadow Way,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.43
113623,Meadow Way,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
113623,Meadow Way,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
113623,Meadow Way,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
113623,Meadow Way,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,60.44
113623,Meadow Way,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,51.12
113623,Meadow Way,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,45.45
113623,Meadow Way,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,106.8
113623,Meadow Way,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,245.8
113623,Meadow Way,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,208.7
113623,Meadow Way,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,184.6
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.38
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.93
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,14.21
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.54
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,41.0,N Current (RMS),A,30.4
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,53.9
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,59.5
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,48.6
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.27
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,32.0,L3 Active Power,kW,29.9
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,32.0,L2 Active Power,kW,28.06
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,32.0,L1 Active Power,kW,19.53
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,32.0,N Current (RMS),A,57.6
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,32.0,L3 Current (RMS),A,122.3
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,32.0,L2 Current (RMS),A,114.5
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,32.0,L1 Current (RMS),A,80.5
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,8.04
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.73
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,10.44
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,31.0,N Current (RMS),A,36.4
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,34.0
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,43.8
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.79
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.17
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.78
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.74
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,21.0,N Current (RMS),A,18.1
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,25.7
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,7.99
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.61
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.64
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,11.0,N Current (RMS),A,24.2
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,32.8
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-06 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,19.2
113623,Meadow Way,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,27.2
113623,Meadow Way,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
113623,Meadow Way,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
113623,Meadow Way,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
113623,Meadow Way,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
113623,Meadow Way,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.37
113623,Meadow Way,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
113623,Meadow Way,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
113623,Meadow Way,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
113623,Meadow Way,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,65.02
113623,Meadow Way,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,50.39
113623,Meadow Way,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,51.89
113623,Meadow Way,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,104.8
113623,Meadow Way,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,263.9
113623,Meadow Way,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,207.4
113623,Meadow Way,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,210.4
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.44
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,15.48
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,14.87
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.66
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,41.0,N Current (RMS),A,36.5
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,65.6
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,61.3
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,48.5
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.94
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,32.0,L3 Active Power,kW,25.47
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,32.0,L2 Active Power,kW,28.55
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,32.0,L1 Active Power,kW,21.11
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,32.0,N Current (RMS),A,45.4
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,32.0,L3 Current (RMS),A,104.0
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,32.0,L2 Current (RMS),A,116.3
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,32.0,L1 Current (RMS),A,86.3
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.31
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.73
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.55
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,31.0,N Current (RMS),A,34.1
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,15.4
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,43.8
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.18
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.17
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.1
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.62
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,21.0,N Current (RMS),A,16.4
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,26.2
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,27.1
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.2
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,7.61
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.38
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.3
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,11.0,N Current (RMS),A,24.0
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,31.5
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-06 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,26.5
113623,Meadow Way,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,27.1
113623,Meadow Way,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
113623,Meadow Way,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
113623,Meadow Way,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
113623,Meadow Way,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
113623,Meadow Way,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.42
113623,Meadow Way,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
113623,Meadow Way,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.44
113623,Meadow Way,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
113623,Meadow Way,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
113623,Meadow Way,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,58.04
113623,Meadow Way,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,54.64
113623,Meadow Way,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,54.24
113623,Meadow Way,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,85.6
113623,Meadow Way,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,236.9
113623,Meadow Way,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,222.6
113623,Meadow Way,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,220.2
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.28
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.05
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,13.5
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,9.15
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,41.0,N Current (RMS),A,34.4
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,51.0
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,56.1
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,38.6
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.3
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,32.0,L3 Active Power,kW,21.85
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,32.0,L2 Active Power,kW,39.86
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,32.0,L1 Active Power,kW,14.37
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,32.0,N Current (RMS),A,94.0
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,32.0,L3 Current (RMS),A,91.0
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,32.0,L2 Current (RMS),A,163.5
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,32.0,L1 Current (RMS),A,60.5
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.28
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.77
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,9.42
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,31.0,N Current (RMS),A,33.1
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,15.1
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,40.0
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.75
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.05
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.94
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.94
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,21.0,N Current (RMS),A,15.4
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.0
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.8
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.4
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.26
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.63
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,11.0,N Current (RMS),A,21.4
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,26.8
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-06 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,16.5
113623,Meadow Way,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,27.0
113623,Meadow Way,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
113623,Meadow Way,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
113623,Meadow Way,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
113623,Meadow Way,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
113623,Meadow Way,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
113623,Meadow Way,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
113623,Meadow Way,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,48.65
113623,Meadow Way,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,60.33
113623,Meadow Way,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,39.51
113623,Meadow Way,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,115.6
113623,Meadow Way,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,200.9
113623,Meadow Way,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,248.2
113623,Meadow Way,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,163.0
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.13
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.91
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.65
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.72
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.82
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,41.0,N Current (RMS),A,31.0
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,58.0
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,49.8
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,41.5
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.43
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,32.0,L3 Active Power,kW,26.92
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,32.0,L2 Active Power,kW,31.81
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,32.0,L1 Active Power,kW,16.65
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,32.0,N Current (RMS),A,64.6
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,32.0,L3 Current (RMS),A,111.8
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,32.0,L2 Current (RMS),A,130.6
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,32.0,L1 Current (RMS),A,70.4
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.59
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.12
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,11.18
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,31.0,N Current (RMS),A,35.1
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,20.2
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,15.8
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,47.6
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.99
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.65
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.98
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.92
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,21.0,N Current (RMS),A,16.0
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.3
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.8
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.16
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.68
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,6.31
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,11.0,N Current (RMS),A,23.7
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,18.4
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-06 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,31.2
113623,Meadow Way,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,26.8
113623,Meadow Way,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
113623,Meadow Way,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
113623,Meadow Way,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
113623,Meadow Way,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
113623,Meadow Way,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
113623,Meadow Way,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,53.96
113623,Meadow Way,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,52.3
113623,Meadow Way,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,49.87
113623,Meadow Way,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,85.0
113623,Meadow Way,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,222.3
113623,Meadow Way,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,215.3
113623,Meadow Way,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,206.1
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.48
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.31
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.9
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.01
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,41.0,N Current (RMS),A,30.8
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,53.3
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,50.1
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,42.0
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.83
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,32.0,L3 Active Power,kW,22.5
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,32.0,L2 Active Power,kW,26.81
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,32.0,L1 Active Power,kW,20.04
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,32.0,N Current (RMS),A,43.6
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,32.0,L3 Current (RMS),A,94.1
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,32.0,L2 Current (RMS),A,110.6
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,32.0,L1 Current (RMS),A,82.9
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.29
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.43
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,8.47
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,31.0,N Current (RMS),A,27.6
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,19.3
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,14.5
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,36.3
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.1
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.96
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,4.01
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.15
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,21.0,N Current (RMS),A,26.1
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.7
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,41.9
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.08
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.08
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.48
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,11.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,9.4
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,13.6
113623,Meadow Way,2023-08-06 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,23.3
113623,Meadow Way,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,26.6
113623,Meadow Way,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
113623,Meadow Way,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
113623,Meadow Way,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
113623,Meadow Way,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
113623,Meadow Way,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
113623,Meadow Way,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,47.14
113623,Meadow Way,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,48.22
113623,Meadow Way,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,53.15
113623,Meadow Way,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,86.3
113623,Meadow Way,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,195.1
113623,Meadow Way,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,199.2
113623,Meadow Way,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,218.5
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.85
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.92
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.81
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,11.05
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.83
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,41.0,N Current (RMS),A,31.2
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,54.7
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,46.6
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,37.8
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.25
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,32.0,L3 Active Power,kW,20.57
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,32.0,L2 Active Power,kW,21.56
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,32.0,L1 Active Power,kW,13.19
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,32.0,N Current (RMS),A,43.5
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,32.0,L3 Current (RMS),A,86.1
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,32.0,L2 Current (RMS),A,89.7
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,32.0,L1 Current (RMS),A,55.8
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.87
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.75
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,6.38
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,31.0,N Current (RMS),A,24.0
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,18.2
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,28.7
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.86
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.8
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.3
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,21.0,N Current (RMS),A,16.3
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.76
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.11
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,7.51
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,11.0,N Current (RMS),A,20.4
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,17.7
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,13.6
113623,Meadow Way,2023-08-06 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,32.0
113623,Meadow Way,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,26.4
113623,Meadow Way,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
113623,Meadow Way,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
113623,Meadow Way,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
113623,Meadow Way,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
113623,Meadow Way,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,48.87
113623,Meadow Way,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,42.27
113623,Meadow Way,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,42.21
113623,Meadow Way,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,88.4
113623,Meadow Way,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,202.5
113623,Meadow Way,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,175.9
113623,Meadow Way,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,176.6
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.62
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,11.46
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.57
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.32
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,41.0,N Current (RMS),A,30.1
