Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,49.1
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,44.7
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.33
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,32.0,L3 Active Power,kW,18.45
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,32.0,L2 Active Power,kW,25.08
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,32.0,L1 Active Power,kW,12.12
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,32.0,N Current (RMS),A,52.5
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,32.0,L3 Current (RMS),A,77.7
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,32.0,L2 Current (RMS),A,102.7
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,32.0,L1 Current (RMS),A,51.5
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,9.94
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.82
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.59
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,31.0,N Current (RMS),A,35.7
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,45.2
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,15.3
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.08
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.41
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.33
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,21.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,21.6
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.75
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,4.6
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.97
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,11.0,N Current (RMS),A,26.7
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,21.0
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,19.8
113623,Meadow Way,2023-08-06 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,37.9
113623,Meadow Way,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,26.4
113623,Meadow Way,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
113623,Meadow Way,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
113623,Meadow Way,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
113623,Meadow Way,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,49.68
113623,Meadow Way,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,45.49
113623,Meadow Way,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,37.34
113623,Meadow Way,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,90.0
113623,Meadow Way,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,204.8
113623,Meadow Way,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,187.4
113623,Meadow Way,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,154.5
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.83
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,10.52
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.4
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.64
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,41.0,N Current (RMS),A,27.7
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,44.5
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,51.5
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,49.4
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.83
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,32.0,L3 Active Power,kW,16.63
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,32.0,L2 Active Power,kW,19.59
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,32.0,L1 Active Power,kW,10.01
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,32.0,N Current (RMS),A,50.1
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,32.0,L3 Current (RMS),A,70.0
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,32.0,L2 Current (RMS),A,81.9
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,32.0,L1 Current (RMS),A,42.9
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.92
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.51
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.77
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,31.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,13.9
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.6
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.72
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.25
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,21.0,N Current (RMS),A,18.1
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,22.0
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.23
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.27
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.25
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,11.0,N Current (RMS),A,10.9
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,14.0
113623,Meadow Way,2023-08-06 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,26.3
113623,Meadow Way,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
113623,Meadow Way,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
113623,Meadow Way,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
113623,Meadow Way,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
113623,Meadow Way,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
113623,Meadow Way,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
113623,Meadow Way,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,37.9
113623,Meadow Way,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,40.49
113623,Meadow Way,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,32.92
113623,Meadow Way,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,84.8
113623,Meadow Way,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,158.0
113623,Meadow Way,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,168.3
113623,Meadow Way,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,137.2
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.75
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,10.11
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,8.66
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,14.94
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,41.0,N Current (RMS),A,35.8
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,43.1
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,64.8
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.03
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.44
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,32.0,L3 Active Power,kW,20.57
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,32.0,L2 Active Power,kW,13.55
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,32.0,L1 Active Power,kW,13.06
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,32.0,N Current (RMS),A,51.0
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,32.0,L3 Current (RMS),A,86.6
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,32.0,L2 Current (RMS),A,57.4
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,32.0,L1 Current (RMS),A,55.4
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.67
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.23
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.57
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,31.0,N Current (RMS),A,16.2
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,17.9
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,20.4
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,20.1
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.15
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.54
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.86
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,21.0,N Current (RMS),A,33.1
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,38.0
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.62
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.35
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,7.19
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,11.0,N Current (RMS),A,29.4
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.4
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-06 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,36.3
113623,Meadow Way,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,26.2
113623,Meadow Way,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
113623,Meadow Way,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
113623,Meadow Way,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
113623,Meadow Way,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
113623,Meadow Way,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
113623,Meadow Way,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
113623,Meadow Way,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
113623,Meadow Way,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,46.12
113623,Meadow Way,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,30.33
113623,Meadow Way,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,44.61
113623,Meadow Way,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,116.9
113623,Meadow Way,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,193.2
113623,Meadow Way,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,128.9
113623,Meadow Way,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,189.4
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.28
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,7.76
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,8.73
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,8.65
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,41.0,N Current (RMS),A,26.2
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,37.4
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,38.1
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.9
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,32.0,L3 Active Power,kW,17.63
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,32.0,L2 Active Power,kW,14.79
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,32.0,L1 Active Power,kW,15.36
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,32.0,N Current (RMS),A,38.5
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,32.0,L3 Current (RMS),A,74.4
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,32.0,L2 Current (RMS),A,61.7
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,32.0,L1 Current (RMS),A,65.1
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.35
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.97
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.0
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,31.0,N Current (RMS),A,15.8
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,20.5
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,18.9
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,18.0
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.39
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.54
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.25
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,21.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.3
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.59
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.7
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,11.0,N Current (RMS),A,26.9
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,15.3
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-06 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,30.5
113623,Meadow Way,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,26.1
113623,Meadow Way,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
113623,Meadow Way,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
113623,Meadow Way,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
113623,Meadow Way,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
113623,Meadow Way,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
113623,Meadow Way,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
113623,Meadow Way,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,35.73
113623,Meadow Way,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,30.76
113623,Meadow Way,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,36.96
113623,Meadow Way,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,77.3
113623,Meadow Way,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,148.8
113623,Meadow Way,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,129.3
113623,Meadow Way,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,153.6
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.48
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,10.1
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,8.29
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,7.93
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,41.0,N Current (RMS),A,28.3
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,44.0
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,35.3
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.84
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,32.0,L3 Active Power,kW,15.13
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,32.0,L2 Active Power,kW,15.59
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,32.0,L1 Active Power,kW,18.06
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,32.0,N Current (RMS),A,36.2
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,32.0,L3 Current (RMS),A,64.7
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,32.0,L2 Current (RMS),A,65.1
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,32.0,L1 Current (RMS),A,75.2
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,8.29
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.75
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.93
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,31.0,N Current (RMS),A,26.3
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,37.8
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,21.4
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.38
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.49
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.65
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,21.0,N Current (RMS),A,21.3
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.7
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.56
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.37
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,11.0,N Current (RMS),A,18.0
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,19.4
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-06 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,17.0
113623,Meadow Way,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,26.1
113623,Meadow Way,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
113623,Meadow Way,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
113623,Meadow Way,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
113623,Meadow Way,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,42.45
113623,Meadow Way,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,31.03
113623,Meadow Way,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,36.94
113623,Meadow Way,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,88.8
113623,Meadow Way,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,177.3
113623,Meadow Way,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,130.6
113623,Meadow Way,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,154.1
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.71
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,9.91
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,7.92
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.04
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,41.0,N Current (RMS),A,23.5
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,42.0
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.89
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.19
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,32.0,L3 Active Power,kW,10.14
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,32.0,L2 Active Power,kW,12.85
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,32.0,L1 Active Power,kW,22.19
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,32.0,N Current (RMS),A,51.9
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,32.0,L3 Current (RMS),A,45.1
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,32.0,L2 Current (RMS),A,54.2
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,32.0,L1 Current (RMS),A,91.5
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,11.72
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.48
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.51
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,31.0,N Current (RMS),A,41.3
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,50.6
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,16.5
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,12.1
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.79
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.06
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.4
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,21.0,N Current (RMS),A,15.3
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.9
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,6.26
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.3
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.3
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,11.0,N Current (RMS),A,22.5
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,26.3
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
113623,Meadow Way,2023-08-06 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,26.0
113623,Meadow Way,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
113623,Meadow Way,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
113623,Meadow Way,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
113623,Meadow Way,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
113623,Meadow Way,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
113623,Meadow Way,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,42.82
113623,Meadow Way,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,28.61
113623,Meadow Way,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,41.44
113623,Meadow Way,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,95.4
113623,Meadow Way,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,178.6
113623,Meadow Way,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,121.2
113623,Meadow Way,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,171.9
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,8.0
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,7.65
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.03
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,41.0,N Current (RMS),A,24.5
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,34.5
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,32.3
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,46.0
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.74
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,32.0,L3 Active Power,kW,17.89
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,32.0,L2 Active Power,kW,13.35
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,32.0,L1 Active Power,kW,19.12
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,32.0,N Current (RMS),A,41.2
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,32.0,L3 Current (RMS),A,75.0
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,32.0,L2 Current (RMS),A,58.0
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,32.0,L1 Current (RMS),A,78.7
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,13.1
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.95
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.89
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,31.0,N Current (RMS),A,46.4
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,56.0
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,19.2
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,19.2
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,6.32
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.25
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.81
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,21.0,N Current (RMS),A,22.4
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.1
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.96
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.77
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,11.0,N Current (RMS),A,13.9
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-06 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.7
113623,Meadow Way,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,26.0
113623,Meadow Way,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
113623,Meadow Way,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
113623,Meadow Way,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
113623,Meadow Way,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
113623,Meadow Way,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,47.41
113623,Meadow Way,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,28.15
113623,Meadow Way,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,43.62
113623,Meadow Way,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,109.3
113623,Meadow Way,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,196.6
113623,Meadow Way,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,119.4
113623,Meadow Way,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,180.0
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.46
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,8.58
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,7.76
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.44
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,41.0,N Current (RMS),A,35.7
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,36.5
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,32.7
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,59.1
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.41
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,32.0,L3 Active Power,kW,11.57
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,32.0,L2 Active Power,kW,9.98
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,32.0,L1 Active Power,kW,15.87
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,32.0,N Current (RMS),A,40.0
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,32.0,L3 Current (RMS),A,50.7
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,32.0,L2 Current (RMS),A,42.8
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,32.0,L1 Current (RMS),A,66.0
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.79
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.96
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.47
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,31.0,N Current (RMS),A,17.9
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,18.8
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,22.5
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,9.16
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.01
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.59
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,21.0,N Current (RMS),A,40.4
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,41.7
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,16.9
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.55
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.91
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,11.0,N Current (RMS),A,10.1
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.0
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-06 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,26.0
113623,Meadow Way,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
113623,Meadow Way,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
113623,Meadow Way,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
113623,Meadow Way,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
113623,Meadow Way,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,34.65
113623,Meadow Way,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,24.71
113623,Meadow Way,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,39.28
113623,Meadow Way,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,92.8
113623,Meadow Way,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,145.2
113623,Meadow Way,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,106.1
113623,Meadow Way,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,163.2
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.95
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.97
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.73
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,10.86
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.48
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,16.79
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,41.0,N Current (RMS),A,50.1
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,46.2
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,57.1
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,71.6
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,32.0,L3 Active Power,kW,12.84
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,32.0,L2 Active Power,kW,13.34
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,32.0,L1 Active Power,kW,12.99
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,32.0,N Current (RMS),A,32.5
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,32.0,L3 Current (RMS),A,54.6
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,32.0,L2 Current (RMS),A,56.1
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,32.0,L1 Current (RMS),A,54.6
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.82
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.96
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.71
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,31.0,N Current (RMS),A,14.0
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,13.1
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,22.2
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,12.0
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.54
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.47
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.72
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,21.0,N Current (RMS),A,8.1
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,8.5
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.71
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.04
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.1
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,11.0,N Current (RMS),A,31.6
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,32.4
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-06 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
113623,Meadow Way,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,25.9
113623,Meadow Way,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
113623,Meadow Way,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
113623,Meadow Way,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
113623,Meadow Way,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
113623,Meadow Way,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,35.77
