Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,33.28
113623,Meadow Way,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,36.32
113623,Meadow Way,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,86.1
113623,Meadow Way,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,149.0
113623,Meadow Way,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,141.1
113623,Meadow Way,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,152.6
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.76
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.67
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,10.72
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,15.52
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,16.98
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,41.0,N Current (RMS),A,50.0
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,46.6
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,67.1
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,71.7
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,32.0,L3 Active Power,kW,11.03
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,32.0,L2 Active Power,kW,10.41
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,32.0,L1 Active Power,kW,9.85
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,32.0,N Current (RMS),A,32.3
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,32.0,L3 Current (RMS),A,48.4
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,32.0,L2 Current (RMS),A,45.2
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,32.0,L1 Current (RMS),A,42.3
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.16
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,7.06
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.74
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,31.0,N Current (RMS),A,25.8
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,18.3
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,34.6
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,12.6
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.14
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.56
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.01
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,21.0,N Current (RMS),A,10.9
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.0
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.5
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,7.87
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.72
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,11.0,N Current (RMS),A,33.2
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,35.7
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-06 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,25.8
113623,Meadow Way,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
113623,Meadow Way,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
113623,Meadow Way,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
113623,Meadow Way,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
113623,Meadow Way,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
113623,Meadow Way,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
113623,Meadow Way,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
113623,Meadow Way,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,35.92
113623,Meadow Way,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,36.03
113623,Meadow Way,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,36.3
113623,Meadow Way,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,76.3
113623,Meadow Way,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,149.4
113623,Meadow Way,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,149.8
113623,Meadow Way,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,152.6
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.98
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,10.39
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.64
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.98
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,41.0,N Current (RMS),A,32.5
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,44.8
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,48.6
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,49.3
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,32.0,L3 Active Power,kW,17.4
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,32.0,L2 Active Power,kW,9.41
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,32.0,L1 Active Power,kW,15.04
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,32.0,N Current (RMS),A,46.6
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,32.0,L3 Current (RMS),A,75.1
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,32.0,L2 Current (RMS),A,41.1
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,32.0,L1 Current (RMS),A,62.3
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.0
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.69
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.14
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,31.0,N Current (RMS),A,30.3
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,21.5
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,41.1
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,18.5
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.76
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.37
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.21
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.53
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,21.0,N Current (RMS),A,14.6
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,18.4
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.7
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.94
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.42
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.72
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,11.0,N Current (RMS),A,20.4
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,17.6
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-06 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,20.8
113623,Meadow Way,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,25.8
113623,Meadow Way,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
113623,Meadow Way,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
113623,Meadow Way,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
113623,Meadow Way,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
113623,Meadow Way,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
113623,Meadow Way,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
113623,Meadow Way,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
113623,Meadow Way,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,41.11
113623,Meadow Way,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,34.37
113623,Meadow Way,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,37.41
113623,Meadow Way,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,81.1
113623,Meadow Way,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,170.4
113623,Meadow Way,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,144.7
113623,Meadow Way,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,156.2
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,9.16
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.41
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.92
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,41.0,N Current (RMS),A,26.1
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,38.6
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,32.0,L3 Active Power,kW,15.23
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,32.0,L2 Active Power,kW,11.44
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,32.0,L1 Active Power,kW,11.83
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,32.0,N Current (RMS),A,37.0
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,32.0,L3 Current (RMS),A,66.0
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,32.0,L2 Current (RMS),A,48.4
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,32.0,L1 Current (RMS),A,50.6
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.69
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.34
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.44
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,31.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,16.3
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,15.8
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.91
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.74
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.81
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,21.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.38
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.62
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.69
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,11.0,N Current (RMS),A,22.7
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,17.7
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-06 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,24.1
113623,Meadow Way,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,25.8
113623,Meadow Way,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
113623,Meadow Way,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
113623,Meadow Way,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
113623,Meadow Way,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
113623,Meadow Way,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
113623,Meadow Way,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
113623,Meadow Way,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,34.38
113623,Meadow Way,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,28.56
113623,Meadow Way,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,33.7
113623,Meadow Way,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,77.7
113623,Meadow Way,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,145.5
113623,Meadow Way,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,120.4
113623,Meadow Way,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,140.9
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.75
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,8.72
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,8.68
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,8.74
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,41.0,N Current (RMS),A,23.4
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,37.2
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,36.4
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.07
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,32.0,L3 Active Power,kW,13.67
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,32.0,L2 Active Power,kW,8.77
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,32.0,L1 Active Power,kW,11.72
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,32.0,N Current (RMS),A,37.4
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,32.0,L3 Current (RMS),A,58.7
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,32.0,L2 Current (RMS),A,39.7
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,32.0,L1 Current (RMS),A,50.7
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.09
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.75
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.22
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,31.0,N Current (RMS),A,15.4
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,15.0
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,18.3
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.1
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.46
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.03
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,21.0,N Current (RMS),A,11.9
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,8.4
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.2
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.16
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.99
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,11.0,N Current (RMS),A,9.0
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.7
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-06 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
113623,Meadow Way,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,25.7
113623,Meadow Way,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
113623,Meadow Way,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
113623,Meadow Way,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
113623,Meadow Way,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
113623,Meadow Way,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
113623,Meadow Way,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
113623,Meadow Way,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
113623,Meadow Way,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
113623,Meadow Way,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,30.73
113623,Meadow Way,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,23.42
113623,Meadow Way,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,27.71
113623,Meadow Way,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,75.0
113623,Meadow Way,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,130.3
113623,Meadow Way,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,102.6
113623,Meadow Way,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,117.7
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.26
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,10.35
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,8.57
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,17.79
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,41.0,N Current (RMS),A,46.6
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,44.0
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,35.6
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,76.5
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.06
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,32.0,L3 Active Power,kW,19.16
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.03
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,32.0,L1 Active Power,kW,11.54
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,32.0,N Current (RMS),A,52.7
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,32.0,L3 Current (RMS),A,80.2
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,32.0,L2 Current (RMS),A,36.2
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,32.0,L1 Current (RMS),A,49.4
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.08
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.81
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.96
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,31.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,14.8
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,18.2
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,14.0
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.11
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.8
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.13
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,21.0,N Current (RMS),A,15.9
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,18.1
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,9.4
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.34
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.71
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.77
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,11.0,N Current (RMS),A,25.8
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,14.9
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-06 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,29.7
113623,Meadow Way,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,25.7
113623,Meadow Way,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
113623,Meadow Way,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
113623,Meadow Way,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
113623,Meadow Way,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
113623,Meadow Way,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
113623,Meadow Way,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
113623,Meadow Way,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,40.04
113623,Meadow Way,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,21.92
113623,Meadow Way,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,40.19
113623,Meadow Way,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,97.3
113623,Meadow Way,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,166.3
113623,Meadow Way,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,95.1
113623,Meadow Way,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,168.3
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.66
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,10.14
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,7.93
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,10.47
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,41.0,N Current (RMS),A,21.3
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,42.7
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,33.2
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,44.4
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.46
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,32.0,L3 Active Power,kW,9.54
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,32.0,L2 Active Power,kW,8.57
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,32.0,L1 Active Power,kW,10.78
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,32.0,N Current (RMS),A,32.8
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,32.0,L3 Current (RMS),A,44.8
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,32.0,L2 Current (RMS),A,39.6
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,32.0,L1 Current (RMS),A,45.6
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.82
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.25
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.93
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,31.0,N Current (RMS),A,15.2
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,20.6
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,19.6
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,6.18
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.87
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.28
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,21.0,N Current (RMS),A,23.8
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,28.3
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.18
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.96
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,11.0,N Current (RMS),A,22.1
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,23.2
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-06 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,25.7
113623,Meadow Way,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
113623,Meadow Way,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
113623,Meadow Way,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
113623,Meadow Way,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
113623,Meadow Way,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
113623,Meadow Way,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
113623,Meadow Way,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,35.86
113623,Meadow Way,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,22.33
113623,Meadow Way,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,29.42
113623,Meadow Way,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,79.5
113623,Meadow Way,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,149.5
113623,Meadow Way,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,97.0
113623,Meadow Way,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,124.6
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.05
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.7
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,8.97
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,7.75
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.49
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,41.0,N Current (RMS),A,21.3
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,38.2
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,32.0
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,32.0,L3 Active Power,kW,10.17
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,32.0,L2 Active Power,kW,13.12
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,32.0,L1 Active Power,kW,7.3
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,32.0,N Current (RMS),A,39.5
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,32.0,L3 Current (RMS),A,45.2
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,32.0,L2 Current (RMS),A,55.4
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,32.0,L1 Current (RMS),A,32.5
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.98
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.64
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.35
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,31.0,N Current (RMS),A,19.8
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,25.7
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.03
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.18
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.59
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,21.0,N Current (RMS),A,21.1
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,12.6
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.3
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.11
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.12
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,11.0,N Current (RMS),A,30.4
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,27.1
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-06 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,25.3
113623,Meadow Way,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,25.6
113623,Meadow Way,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
113623,Meadow Way,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
113623,Meadow Way,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
113623,Meadow Way,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
113623,Meadow Way,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
113623,Meadow Way,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,33.46
113623,Meadow Way,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,25.79
113623,Meadow Way,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,26.84
113623,Meadow Way,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,77.1
113623,Meadow Way,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,141.2
113623,Meadow Way,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,109.4
113623,Meadow Way,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,114.8
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.96
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.76
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,10.9
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.19
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,41.0,N Current (RMS),A,32.3
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,47.8
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,32.0,L3 Active Power,kW,13.55
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,32.0,L2 Active Power,kW,13.2
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,32.0,L1 Active Power,kW,6.95
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,32.0,N Current (RMS),A,41.8
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,32.0,L3 Current (RMS),A,57.2
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,32.0,L2 Current (RMS),A,56.0
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,32.0,L1 Current (RMS),A,30.7
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.12
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.92
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.02
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,31.0,N Current (RMS),A,24.9
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,24.4
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.87
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.45
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.24
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,21.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.7
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,6.46
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.73
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,11.0,N Current (RMS),A,26.1
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,27.5
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-06 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
113623,Meadow Way,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,25.6
113623,Meadow Way,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
113623,Meadow Way,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
113623,Meadow Way,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
113623,Meadow Way,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113623,Meadow Way,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
113623,Meadow Way,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,36.76
113623,Meadow Way,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,28.26
113623,Meadow Way,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,26.13
113623,Meadow Way,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,82.2
113623,Meadow Way,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,152.6
113623,Meadow Way,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,120.2
113623,Meadow Way,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,110.8
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.81
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,8.06
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.05
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.19
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,41.0,N Current (RMS),A,27.5
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,34.0
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,43.1
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,31.2
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.45
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,32.0,L3 Active Power,kW,12.87
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,32.0,L2 Active Power,kW,8.12
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,32.0,L1 Active Power,kW,9.32
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,32.0,N Current (RMS),A,39.0
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,32.0,L3 Current (RMS),A,55.2
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,32.0,L2 Current (RMS),A,37.6
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,32.0,L1 Current (RMS),A,39.5
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,7.68
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.74
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.01
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,31.0,N Current (RMS),A,29.4
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,35.8
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.37
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.6
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.05
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,21.0,N Current (RMS),A,11.9
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.0
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,8.46
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.79
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.58
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,11.0,N Current (RMS),A,33.0
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,35.4
