Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-06 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,25.5
113623,Meadow Way,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
113623,Meadow Way,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
113623,Meadow Way,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
113623,Meadow Way,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
113623,Meadow Way,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
113623,Meadow Way,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,40.44
113623,Meadow Way,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,23.3
113623,Meadow Way,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,23.15
113623,Meadow Way,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,104.2
113623,Meadow Way,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,168.2
113623,Meadow Way,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,100.8
113623,Meadow Way,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,98.6
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.77
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,8.69
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,8.88
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.79
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,41.0,N Current (RMS),A,24.5
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,37.0
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,37.3
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,32.0,L3 Active Power,kW,9.79
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,32.0,L2 Active Power,kW,10.46
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,32.0,L1 Active Power,kW,7.43
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,32.0,N Current (RMS),A,32.9
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,32.0,L3 Current (RMS),A,42.3
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,32.0,L2 Current (RMS),A,45.0
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,32.0,L1 Current (RMS),A,32.5
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,7.25
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.14
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.21
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,31.0,N Current (RMS),A,25.0
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.7
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.06
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.12
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.77
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,21.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.9
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,7.16
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.89
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.22
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,11.0,N Current (RMS),A,24.1
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,29.6
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-06 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,25.5
113623,Meadow Way,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
113623,Meadow Way,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
113623,Meadow Way,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
113623,Meadow Way,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
113623,Meadow Way,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
113623,Meadow Way,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
113623,Meadow Way,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
113623,Meadow Way,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,35.95
113623,Meadow Way,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,24.51
113623,Meadow Way,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,22.43
113623,Meadow Way,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,86.6
113623,Meadow Way,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,149.0
113623,Meadow Way,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,103.8
113623,Meadow Way,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,96.5
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.31
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,8.37
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.66
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,41.0,N Current (RMS),A,24.2
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,31.8
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,35.5
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,32.0,L3 Active Power,kW,15.02
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.08
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,32.0,L1 Active Power,kW,7.78
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,32.0,N Current (RMS),A,40.6
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,32.0,L3 Current (RMS),A,63.7
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,32.0,L2 Current (RMS),A,34.9
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,32.0,L1 Current (RMS),A,33.5
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.87
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.57
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.8
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,31.0,N Current (RMS),A,13.2
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.8
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,13.8
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.21
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.76
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.69
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,21.0,N Current (RMS),A,17.5
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.5
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.1
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.7
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.68
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,3.61
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.96
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,11.0,N Current (RMS),A,13.2
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,21.2
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113623,Meadow Way,2023-08-06 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,16.8
113623,Meadow Way,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,25.4
113623,Meadow Way,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
113623,Meadow Way,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
113623,Meadow Way,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
113623,Meadow Way,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
113623,Meadow Way,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
113623,Meadow Way,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
113623,Meadow Way,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
113623,Meadow Way,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
113623,Meadow Way,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,35.09
113623,Meadow Way,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,23.39
113623,Meadow Way,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,24.9
113623,Meadow Way,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,81.3
113623,Meadow Way,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,148.0
113623,Meadow Way,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,99.4
113623,Meadow Way,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,105.4
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.15
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,9.53
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.39
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,41.0,N Current (RMS),A,24.7
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,40.1
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,32.0,L3 Active Power,kW,10.65
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.89
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,32.0,L1 Active Power,kW,8.04
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,32.0,N Current (RMS),A,31.8
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,32.0,L3 Current (RMS),A,47.5
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,32.0,L2 Current (RMS),A,34.7
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,32.0,L1 Current (RMS),A,34.9
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.15
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.73
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.02
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,31.0,N Current (RMS),A,11.5
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,14.9
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,14.0
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.04
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.71
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.5
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,21.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.3
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,3.9
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.4
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.17
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.34
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.96
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,11.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-06 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.4
113623,Meadow Way,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,25.4
113623,Meadow Way,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
113623,Meadow Way,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
113623,Meadow Way,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
113623,Meadow Way,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
113623,Meadow Way,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
113623,Meadow Way,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
113623,Meadow Way,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
113623,Meadow Way,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
113623,Meadow Way,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
113623,Meadow Way,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,25.15
113623,Meadow Way,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,22.2
113623,Meadow Way,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,23.92
113623,Meadow Way,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,65.5
113623,Meadow Way,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,108.1
113623,Meadow Way,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,96.3
113623,Meadow Way,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,102.7
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.28
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,9.12
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,9.78
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.22
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,41.0,N Current (RMS),A,24.3
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,39.1
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,41.0
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,51.8
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,32.0,L3 Active Power,kW,11.97
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,32.0,L2 Active Power,kW,9.02
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,32.0,L1 Active Power,kW,7.23
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,32.0,N Current (RMS),A,34.7
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,32.0,L3 Current (RMS),A,51.5
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,32.0,L2 Current (RMS),A,40.1
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,32.0,L1 Current (RMS),A,31.4
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.65
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.72
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.68
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,31.0,N Current (RMS),A,13.7
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.45
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.15
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.86
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,21.0,N Current (RMS),A,16.4
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.0
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.6
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.26
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.61
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.67
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,11.0,N Current (RMS),A,18.9
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,15.3
113623,Meadow Way,2023-08-06 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,26.6
113623,Meadow Way,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,25.5
113623,Meadow Way,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
113623,Meadow Way,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
113623,Meadow Way,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
113623,Meadow Way,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
113623,Meadow Way,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
113623,Meadow Way,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
113623,Meadow Way,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
113623,Meadow Way,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,30.46
113623,Meadow Way,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,25.28
113623,Meadow Way,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,30.66
113623,Meadow Way,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,66.7
113623,Meadow Way,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,127.2
113623,Meadow Way,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,107.4
113623,Meadow Way,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,128.8
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.24
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,9.52
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,9.02
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,8.75
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,41.0,N Current (RMS),A,20.6
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,40.6
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,38.6
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,32.0,L3 Active Power,kW,11.57
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,32.0,L2 Active Power,kW,8.54
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,32.0,L1 Active Power,kW,9.42
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,32.0,N Current (RMS),A,31.2
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,32.0,L3 Current (RMS),A,50.0
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,32.0,L2 Current (RMS),A,37.1
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,32.0,L1 Current (RMS),A,40.6
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.99
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.92
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,1.84
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,31.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,13.9
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,9.3
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.05
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.37
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,1.81
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,21.0,N Current (RMS),A,27.8
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,29.1
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.0
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.14
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,3.67
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.88
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,11.0,N Current (RMS),A,12.9
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,15.5
113623,Meadow Way,2023-08-06 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.9
113623,Meadow Way,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,25.4
113623,Meadow Way,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
113623,Meadow Way,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
113623,Meadow Way,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
113623,Meadow Way,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
113623,Meadow Way,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
113623,Meadow Way,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
113623,Meadow Way,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,30.28
113623,Meadow Way,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,26.52
113623,Meadow Way,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,24.71
113623,Meadow Way,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,70.2
113623,Meadow Way,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,126.6
113623,Meadow Way,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,112.1
113623,Meadow Way,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,105.7
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.37
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,8.85
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,8.98
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,8.76
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,41.0,N Current (RMS),A,21.1
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,37.6
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,37.6
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,32.0,L3 Active Power,kW,10.62
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,32.0,L2 Active Power,kW,8.13
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,32.0,L1 Active Power,kW,6.14
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,32.0,N Current (RMS),A,32.6
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,32.0,L3 Current (RMS),A,45.4
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,32.0,L2 Current (RMS),A,35.1
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,32.0,L1 Current (RMS),A,27.0
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.38
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.91
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.07
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,31.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,16.0
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,11.25
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.85
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.93
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,21.0,N Current (RMS),A,38.3
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,47.3
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.2
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.13
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.6
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.19
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,11.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113623,Meadow Way,2023-08-06 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
113623,Meadow Way,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,25.5
113623,Meadow Way,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
113623,Meadow Way,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
113623,Meadow Way,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
113623,Meadow Way,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
113623,Meadow Way,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
113623,Meadow Way,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
113623,Meadow Way,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
113623,Meadow Way,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
113623,Meadow Way,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,35.23
113623,Meadow Way,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,23.48
113623,Meadow Way,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,22.1
113623,Meadow Way,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,78.6
113623,Meadow Way,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,145.8
113623,Meadow Way,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,99.2
113623,Meadow Way,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,95.2
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.5
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,9.51
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,9.78
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.68
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,41.0,N Current (RMS),A,22.0
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,40.5
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,40.9
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,41.1
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,32.0,L3 Active Power,kW,11.92
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,32.0,L2 Active Power,kW,7.8
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,32.0,L1 Active Power,kW,5.79
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,32.0,N Current (RMS),A,33.4
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,32.0,L3 Current (RMS),A,50.9
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,32.0,L2 Current (RMS),A,33.6
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,32.0,L1 Current (RMS),A,25.7
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.26
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.81
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,1.94
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,31.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.72
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.01
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.16
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,21.0,N Current (RMS),A,22.8
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,28.4
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.17
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.15
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.47
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,11.0,N Current (RMS),A,16.0
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,17.2
113623,Meadow Way,2023-08-06 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113623,Meadow Way,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,25.4
113623,Meadow Way,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
113623,Meadow Way,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
113623,Meadow Way,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
113623,Meadow Way,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
113623,Meadow Way,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
113623,Meadow Way,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
113623,Meadow Way,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
113623,Meadow Way,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
113623,Meadow Way,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,30.58
113623,Meadow Way,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,23.54
113623,Meadow Way,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,21.05
113623,Meadow Way,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,72.6
113623,Meadow Way,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,128.7
113623,Meadow Way,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,100.5
113623,Meadow Way,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,90.4
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.72
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.03
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,7.41
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.66
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,41.0,N Current (RMS),A,19.3
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,30.1
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,31.6
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.9
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.74
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,32.0,L3 Active Power,kW,11.8
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.41
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,32.0,L1 Active Power,kW,5.99
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,32.0,N Current (RMS),A,39.7
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,32.0,L3 Current (RMS),A,50.3
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,32.0,L2 Current (RMS),A,34.6
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,32.0,L1 Current (RMS),A,26.9
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.47
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.83
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,1.64
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,31.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,8.6
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.08
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.23
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,21.0,N Current (RMS),A,13.2
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,14.9
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.58
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,11.0,N Current (RMS),A,4.9
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-06 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113623,Meadow Way,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,25.4
113623,Meadow Way,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
113623,Meadow Way,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
113623,Meadow Way,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
113623,Meadow Way,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
113623,Meadow Way,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
113623,Meadow Way,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
113623,Meadow Way,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
113623,Meadow Way,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
113623,Meadow Way,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,24.58
113623,Meadow Way,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,18.22
113623,Meadow Way,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,18.76
113623,Meadow Way,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,65.1
113623,Meadow Way,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,104.4
113623,Meadow Way,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,81.2
113623,Meadow Way,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,82.2
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.32
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.43
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.91
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,9.48
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,41.0,N Current (RMS),A,22.3
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,48.0
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,46.0
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,40.2
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.71
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,32.0,L3 Active Power,kW,11.26
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.4
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,32.0,L1 Active Power,kW,8.74
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,32.0,N Current (RMS),A,31.8
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,32.0,L3 Current (RMS),A,48.0
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,32.0,L2 Current (RMS),A,33.4
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,32.0,L1 Current (RMS),A,39.1
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.54
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.73
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,1.84
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,31.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,12.8
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.8
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.02
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.04
