Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,21.0,N Current (RMS),A,12.5
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.3
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.07
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.63
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.2
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,11.0,N Current (RMS),A,9.9
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-06 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113623,Meadow Way,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,25.4
113623,Meadow Way,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
113623,Meadow Way,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
113623,Meadow Way,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
113623,Meadow Way,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
113623,Meadow Way,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
113623,Meadow Way,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
113623,Meadow Way,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
113623,Meadow Way,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
113623,Meadow Way,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,29.1
113623,Meadow Way,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,21.7
113623,Meadow Way,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,24.31
113623,Meadow Way,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,64.3
113623,Meadow Way,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,122.2
113623,Meadow Way,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,93.7
113623,Meadow Way,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,104.2
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.89
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,10.09
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.15
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.95
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,41.0,N Current (RMS),A,19.5
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,42.5
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,46.4
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,41.8
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.1
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,32.0,L3 Active Power,kW,13.61
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,32.0,L2 Active Power,kW,6.16
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,32.0,L1 Active Power,kW,11.52
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,32.0,N Current (RMS),A,37.5
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,32.0,L3 Current (RMS),A,57.4
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,32.0,L2 Current (RMS),A,28.7
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,32.0,L1 Current (RMS),A,48.0
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.36
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.85
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.53
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,31.0,N Current (RMS),A,10.9
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,12.2
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.08
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.58
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.65
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,21.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.1
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.64
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.59
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,11.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.0
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-06 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113623,Meadow Way,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,25.4
113623,Meadow Way,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
113623,Meadow Way,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
113623,Meadow Way,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
113623,Meadow Way,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
113623,Meadow Way,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
113623,Meadow Way,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
113623,Meadow Way,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
113623,Meadow Way,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
113623,Meadow Way,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,29.79
113623,Meadow Way,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,22.34
113623,Meadow Way,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,26.91
113623,Meadow Way,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,63.8
113623,Meadow Way,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,125.3
113623,Meadow Way,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,96.5
113623,Meadow Way,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,112.6
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.77
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,10.07
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.3
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.49
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,41.0,N Current (RMS),A,23.9
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,43.2
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,47.6
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,40.5
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.84
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,32.0,L3 Active Power,kW,12.45
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,32.0,L2 Active Power,kW,6.87
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,32.0,L1 Active Power,kW,6.77
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,32.0,N Current (RMS),A,38.2
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,32.0,L3 Current (RMS),A,53.1
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,32.0,L2 Current (RMS),A,31.6
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,32.0,L1 Current (RMS),A,29.9
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.33
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.25
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,1.72
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,31.0,N Current (RMS),A,12.7
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,9.4
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.87
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.75
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.81
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,21.0,N Current (RMS),A,19.9
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.0
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.12
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-06 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113623,Meadow Way,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,25.5
113623,Meadow Way,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
113623,Meadow Way,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
113623,Meadow Way,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
113623,Meadow Way,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
113623,Meadow Way,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
113623,Meadow Way,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
113623,Meadow Way,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
113623,Meadow Way,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
113623,Meadow Way,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,27.86
113623,Meadow Way,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,23.34
113623,Meadow Way,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,24.03
113623,Meadow Way,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,64.0
113623,Meadow Way,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,117.0
113623,Meadow Way,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,100.1
113623,Meadow Way,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,102.2
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.29
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.49
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,11.37
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.72
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,41.0,N Current (RMS),A,22.4
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,52.8
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,47.0
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,44.7
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.45
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,32.0,L3 Active Power,kW,11.88
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,32.0,L2 Active Power,kW,6.08
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,32.0,L1 Active Power,kW,7.88
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,32.0,N Current (RMS),A,37.7
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,32.0,L3 Current (RMS),A,50.4
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,32.0,L2 Current (RMS),A,29.1
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,32.0,L1 Current (RMS),A,33.9
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.73
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.01
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,1.78
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,31.0,N Current (RMS),A,9.9
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,9.3
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.14
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.93
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.8
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,21.0,N Current (RMS),A,9.5
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.0
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.21
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.61
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,11.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.7
113623,Meadow Way,2023-08-06 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113623,Meadow Way,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,25.5
113623,Meadow Way,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
113623,Meadow Way,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
113623,Meadow Way,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
113623,Meadow Way,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
113623,Meadow Way,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
113623,Meadow Way,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
113623,Meadow Way,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113623,Meadow Way,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,30.45
113623,Meadow Way,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,22.0
113623,Meadow Way,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,24.43
113623,Meadow Way,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,69.2
113623,Meadow Way,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,126.9
113623,Meadow Way,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,94.7
113623,Meadow Way,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,102.7
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.84
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,11.44
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.48
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.7
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,41.0,N Current (RMS),A,20.0
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,48.5
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,44.1
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,41.7
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.87
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,32.0,L3 Active Power,kW,9.6
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,32.0,L2 Active Power,kW,6.95
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,32.0,L1 Active Power,kW,7.68
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,32.0,N Current (RMS),A,30.4
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,32.0,L3 Current (RMS),A,41.6
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,32.0,L2 Current (RMS),A,32.1
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,32.0,L1 Current (RMS),A,32.8
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.31
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.07
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,1.81
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,31.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,9.5
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.78
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.9
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.98
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,21.0,N Current (RMS),A,8.2
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.0
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.3
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.46
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,11.0,N Current (RMS),A,7.0
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.5
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-06 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113623,Meadow Way,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,25.6
113623,Meadow Way,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
113623,Meadow Way,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
113623,Meadow Way,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
113623,Meadow Way,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
113623,Meadow Way,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
113623,Meadow Way,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
113623,Meadow Way,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
113623,Meadow Way,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
113623,Meadow Way,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,26.6
113623,Meadow Way,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,21.13
113623,Meadow Way,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,22.55
113623,Meadow Way,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,61.9
113623,Meadow Way,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,111.5
113623,Meadow Way,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,91.4
113623,Meadow Way,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,95.7
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.56
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,6.35
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,6.46
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.81
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,41.0,N Current (RMS),A,20.9
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,27.4
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,26.8
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,21.7
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.03
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,32.0,L3 Active Power,kW,9.85
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,32.0,L2 Active Power,kW,6.2
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,32.0,L1 Active Power,kW,8.75
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,32.0,N Current (RMS),A,30.7
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,32.0,L3 Current (RMS),A,42.6
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,32.0,L2 Current (RMS),A,28.6
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,32.0,L1 Current (RMS),A,37.2
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.17
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.85
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,1.85
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,31.0,N Current (RMS),A,8.5
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,9.3
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.49
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.07
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,1.75
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,21.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.7
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,8.0
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.03
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.66
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.23
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,11.0,N Current (RMS),A,4.6
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-06 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
113623,Meadow Way,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,25.6
113623,Meadow Way,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
113623,Meadow Way,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
113623,Meadow Way,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
113623,Meadow Way,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
113623,Meadow Way,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
113623,Meadow Way,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
113623,Meadow Way,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
113623,Meadow Way,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
113623,Meadow Way,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,20.89
113623,Meadow Way,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,17.24
113623,Meadow Way,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,18.38
113623,Meadow Way,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,57.8
113623,Meadow Way,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,88.3
113623,Meadow Way,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,75.8
113623,Meadow Way,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,78.8
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.08
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,6.66
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,6.38
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.09
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,41.0,N Current (RMS),A,21.0
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,28.7
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,26.5
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,18.0
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.74
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,32.0,L3 Active Power,kW,11.16
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.75
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,32.0,L1 Active Power,kW,8.29
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,32.0,N Current (RMS),A,29.6
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,32.0,L3 Current (RMS),A,47.2
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,32.0,L2 Current (RMS),A,34.2
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,32.0,L1 Current (RMS),A,35.5
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.4
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.91
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.05
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,31.0,N Current (RMS),A,9.5
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,0.96
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,1.63
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,21.0,N Current (RMS),A,5.0
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,4.4
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,7.3
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.09
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.05
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,11.0,N Current (RMS),A,4.8
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-06 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
113623,Meadow Way,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,25.7
113623,Meadow Way,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
113623,Meadow Way,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
113623,Meadow Way,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
113623,Meadow Way,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
113623,Meadow Way,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
113623,Meadow Way,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
113623,Meadow Way,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
113623,Meadow Way,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
113623,Meadow Way,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
113623,Meadow Way,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,22.27
113623,Meadow Way,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,17.94
113623,Meadow Way,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,17.12
113623,Meadow Way,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,59.6
113623,Meadow Way,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,93.9
113623,Meadow Way,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,77.9
113623,Meadow Way,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,74.4
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.99
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,5.88
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,6.7
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,3.99
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,41.0,N Current (RMS),A,21.6
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,25.2
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,17.7
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.32
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,32.0,L3 Active Power,kW,8.53
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,32.0,L2 Active Power,kW,6.1
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,32.0,L1 Active Power,kW,5.68
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,32.0,N Current (RMS),A,29.8
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,32.0,L3 Current (RMS),A,38.2
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,32.0,L2 Current (RMS),A,29.4
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,32.0,L1 Current (RMS),A,25.8
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.26
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.91
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.19
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,31.0,N Current (RMS),A,11.3
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,15.5
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.18
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.77
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,21.0,N Current (RMS),A,6.1
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,6.2
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.04
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.18
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,11.0,N Current (RMS),A,4.5
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-06 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
113623,Meadow Way,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,25.7
113623,Meadow Way,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
113623,Meadow Way,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
113623,Meadow Way,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
113623,Meadow Way,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
113623,Meadow Way,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
113623,Meadow Way,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.99
113623,Meadow Way,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
113623,Meadow Way,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
113623,Meadow Way,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113623,Meadow Way,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,19.89
113623,Meadow Way,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,16.52
113623,Meadow Way,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,14.81
113623,Meadow Way,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,60.8
113623,Meadow Way,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,85.3
113623,Meadow Way,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
113623,Meadow Way,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,66.2
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.31
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,6.09
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,7.25
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.38
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,41.0,N Current (RMS),A,22.5
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,26.1
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,29.8
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,19.5
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.97
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.35
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,32.0,L3 Active Power,kW,9.86
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.74
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,32.0,L1 Active Power,kW,7.76
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,32.0,N Current (RMS),A,27.5
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,32.0,L3 Current (RMS),A,43.3
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,32.0,L2 Current (RMS),A,34.2
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,32.0,L1 Current (RMS),A,34.5
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.87
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.0
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.03
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,31.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,9.8
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.23
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.97
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.58
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,21.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.31
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,11.0,N Current (RMS),A,6.7
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-06 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113623,Meadow Way,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,25.8
113623,Meadow Way,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
113623,Meadow Way,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
113623,Meadow Way,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
113623,Meadow Way,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
113623,Meadow Way,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
113623,Meadow Way,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.43
113623,Meadow Way,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
113623,Meadow Way,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
113623,Meadow Way,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,23.36
113623,Meadow Way,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,18.64
113623,Meadow Way,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,19.02
113623,Meadow Way,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,59.5
113623,Meadow Way,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,98.4
113623,Meadow Way,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,81.5
113623,Meadow Way,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,83.6
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,5.6
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,6.42
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,3.97
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,41.0,N Current (RMS),A,19.1
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,24.0
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,26.8
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,17.7
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.18
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.5
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.64
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,32.0,L3 Active Power,kW,8.25
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,32.0,L2 Active Power,kW,6.68
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,32.0,L1 Active Power,kW,8.29
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,32.0,N Current (RMS),A,25.5
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,32.0,L3 Current (RMS),A,37.8
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,32.0,L2 Current (RMS),A,30.5
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,32.0,L1 Current (RMS),A,36.6
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.51
