Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.02
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,1.85
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,31.0,N Current (RMS),A,11.1
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,9.2
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.28
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.17
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,21.0,N Current (RMS),A,6.7
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.3
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.31
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.83
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.82
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,11.0,N Current (RMS),A,8.7
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-06 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.5
113623,Meadow Way,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,25.8
113623,Meadow Way,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
113623,Meadow Way,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
113623,Meadow Way,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
113623,Meadow Way,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
113623,Meadow Way,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
113623,Meadow Way,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.78
113623,Meadow Way,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
113623,Meadow Way,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
113623,Meadow Way,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
113623,Meadow Way,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,18.94
113623,Meadow Way,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,17.86
113623,Meadow Way,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,19.12
113623,Meadow Way,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,55.3
113623,Meadow Way,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,82.2
113623,Meadow Way,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,78.9
113623,Meadow Way,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,83.6
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.93
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,6.33
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,8.28
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.19
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,41.0,N Current (RMS),A,25.8
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,27.1
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,18.2
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.66
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.4
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,32.0,L3 Active Power,kW,11.45
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,32.0,L2 Active Power,kW,8.89
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,32.0,L1 Active Power,kW,8.46
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,32.0,N Current (RMS),A,28.5
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,32.0,L3 Current (RMS),A,49.8
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,32.0,L2 Current (RMS),A,38.4
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,32.0,L1 Current (RMS),A,36.9
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.31
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.16
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,1.81
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,31.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,9.1
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.57
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.14
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,21.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.7
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.21
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.94
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.21
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,11.0,N Current (RMS),A,9.1
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-06 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113623,Meadow Way,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,25.9
113623,Meadow Way,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
113623,Meadow Way,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
113623,Meadow Way,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
113623,Meadow Way,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
113623,Meadow Way,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
113623,Meadow Way,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.74
113623,Meadow Way,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
113623,Meadow Way,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
113623,Meadow Way,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
113623,Meadow Way,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,22.87
113623,Meadow Way,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,22.28
113623,Meadow Way,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,19.81
113623,Meadow Way,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,61.4
113623,Meadow Way,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,96.8
113623,Meadow Way,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,95.2
113623,Meadow Way,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,5.85
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,8.91
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,4.13
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,41.0,N Current (RMS),A,27.3
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,25.2
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,36.4
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,18.1
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.79
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.8
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,32.0,L3 Active Power,kW,10.2
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.63
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,32.0,L1 Active Power,kW,8.05
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,32.0,N Current (RMS),A,26.2
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,32.0,L3 Current (RMS),A,43.8
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,32.0,L2 Current (RMS),A,33.2
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,32.0,L1 Current (RMS),A,36.3
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.28
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.9
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,1.84
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,31.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,9.3
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.36
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.94
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.12
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,21.0,N Current (RMS),A,15.4
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.9
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.49
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.9
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-06 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113623,Meadow Way,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,25.9
113623,Meadow Way,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
113623,Meadow Way,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.63
113623,Meadow Way,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
113623,Meadow Way,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
113623,Meadow Way,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
113623,Meadow Way,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
113623,Meadow Way,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
113623,Meadow Way,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
113623,Meadow Way,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,21.18
113623,Meadow Way,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,20.34
113623,Meadow Way,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,19.54
113623,Meadow Way,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,60.0
113623,Meadow Way,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,89.5
113623,Meadow Way,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,87.0
113623,Meadow Way,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,86.9
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,5.74
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,9.52
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.79
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,41.0,N Current (RMS),A,26.1
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,24.7
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,39.0
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,20.8
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.57
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.47
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,32.0,L3 Active Power,kW,12.24
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.64
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,32.0,L1 Active Power,kW,7.61
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,32.0,N Current (RMS),A,35.9
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,32.0,L3 Current (RMS),A,52.1
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,32.0,L2 Current (RMS),A,35.3
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,32.0,L1 Current (RMS),A,34.2
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.38
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.87
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,1.7
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,31.0,N Current (RMS),A,9.4
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,9.2
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.03
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.05
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.6
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,21.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.8
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.4
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.01
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.05
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,11.0,N Current (RMS),A,4.6
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-06 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,5.4
113623,Meadow Way,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,26.0
113623,Meadow Way,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
113623,Meadow Way,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
113623,Meadow Way,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
113623,Meadow Way,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
113623,Meadow Way,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
113623,Meadow Way,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.52
113623,Meadow Way,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
113623,Meadow Way,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
113623,Meadow Way,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,23.39
113623,Meadow Way,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,20.89
113623,Meadow Way,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,18.75
113623,Meadow Way,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,62.9
113623,Meadow Way,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,98.6
113623,Meadow Way,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,90.3
113623,Meadow Way,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,83.4
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,6.16
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.12
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.56
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,41.0,N Current (RMS),A,25.1
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,25.9
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,41.8
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.78
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,32.0,L3 Active Power,kW,8.84
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,32.0,L2 Active Power,kW,6.39
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,32.0,L1 Active Power,kW,9.31
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,32.0,N Current (RMS),A,29.6
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,32.0,L3 Current (RMS),A,39.9
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,32.0,L2 Current (RMS),A,29.2
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,32.0,L1 Current (RMS),A,40.1
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.39
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.86
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,1.95
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,31.0,N Current (RMS),A,8.5
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.28
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.23
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.89
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,21.0,N Current (RMS),A,9.9
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.6
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.05
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.12
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,11.0,N Current (RMS),A,4.5
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-06 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
113623,Meadow Way,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,26.0
113623,Meadow Way,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
113623,Meadow Way,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
113623,Meadow Way,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
113623,Meadow Way,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
113623,Meadow Way,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
113623,Meadow Way,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
113623,Meadow Way,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
113623,Meadow Way,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
113623,Meadow Way,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
113623,Meadow Way,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,19.72
113623,Meadow Way,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,21.44
113623,Meadow Way,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,21.84
113623,Meadow Way,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,56.9
113623,Meadow Way,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,84.7
113623,Meadow Way,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,91.7
113623,Meadow Way,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,93.3
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.92
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,6.62
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,9.33
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.24
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,41.0,N Current (RMS),A,22.9
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,27.9
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,38.3
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.92
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,32.0,L3 Active Power,kW,9.67
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,32.0,L2 Active Power,kW,8.05
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,32.0,L1 Active Power,kW,9.79
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,32.0,N Current (RMS),A,28.5
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,32.0,L3 Current (RMS),A,42.4
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,32.0,L2 Current (RMS),A,34.7
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,32.0,L1 Current (RMS),A,42.3
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.35
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.88
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.04
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,31.0,N Current (RMS),A,8.3
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.6
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.06
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.16
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,21.0,N Current (RMS),A,16.6
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.7
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.46
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.03
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-06 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
113623,Meadow Way,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,26.1
113623,Meadow Way,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
113623,Meadow Way,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
113623,Meadow Way,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
113623,Meadow Way,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
113623,Meadow Way,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
113623,Meadow Way,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
113623,Meadow Way,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
113623,Meadow Way,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
113623,Meadow Way,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,21.7
113623,Meadow Way,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,21.16
113623,Meadow Way,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,24.25
113623,Meadow Way,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,58.6
113623,Meadow Way,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,92.5
113623,Meadow Way,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,89.8
113623,Meadow Way,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,103.1
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.06
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,8.09
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,9.81
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.69
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,41.0,N Current (RMS),A,23.0
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,34.0
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,40.2
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.92
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.04
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,32.0,L3 Active Power,kW,9.95
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.18
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,32.0,L1 Active Power,kW,8.28
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,32.0,N Current (RMS),A,28.0
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,32.0,L3 Current (RMS),A,43.8
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,32.0,L2 Current (RMS),A,32.9
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,32.0,L1 Current (RMS),A,36.4
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.25
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.09
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.08
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,31.0,N Current (RMS),A,8.7
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.83
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.25
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.63
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,21.0,N Current (RMS),A,14.5
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.2
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,0.81
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.81
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.45
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,11.0,N Current (RMS),A,5.2
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-06 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113623,Meadow Way,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,26.2
113623,Meadow Way,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
113623,Meadow Way,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
113623,Meadow Way,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
113623,Meadow Way,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
113623,Meadow Way,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
113623,Meadow Way,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
113623,Meadow Way,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
113623,Meadow Way,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
113623,Meadow Way,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
113623,Meadow Way,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,22.94
113623,Meadow Way,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,21.13
113623,Meadow Way,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,23.14
113623,Meadow Way,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,58.2
113623,Meadow Way,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,97.5
113623,Meadow Way,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,91.2
113623,Meadow Way,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,98.8
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,7.41
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,9.75
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.59
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,41.0,N Current (RMS),A,20.7
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,40.0
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,32.0,L3 Active Power,kW,9.09
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,32.0,L2 Active Power,kW,7.31
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,32.0,L1 Active Power,kW,10.38
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,32.0,N Current (RMS),A,27.8
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,32.0,L3 Current (RMS),A,39.5
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,32.0,L2 Current (RMS),A,32.9
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,32.0,L1 Current (RMS),A,44.7
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.3
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.18
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,1.84
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,31.0,N Current (RMS),A,9.1
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.08
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.09
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.67
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,21.0,N Current (RMS),A,8.1
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,4.7
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.9
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,0.97
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.46
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.37
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-06 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113623,Meadow Way,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,26.3
113623,Meadow Way,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
113623,Meadow Way,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
113623,Meadow Way,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
113623,Meadow Way,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
113623,Meadow Way,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
113623,Meadow Way,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
113623,Meadow Way,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
113623,Meadow Way,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
113623,Meadow Way,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
113623,Meadow Way,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,20.84
113623,Meadow Way,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,21.8
113623,Meadow Way,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,22.87
113623,Meadow Way,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,58.5
113623,Meadow Way,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,89.0
113623,Meadow Way,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,93.1
113623,Meadow Way,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,97.3
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,41.0,L3 Active Power,kW,6.45
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,41.0,L2 Active Power,kW,9.46
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.24
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,41.0,N Current (RMS),A,26.0
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,41.0,L3 Current (RMS),A,27.5
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,41.0,L2 Current (RMS),A,39.0
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.4
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,32.0,L3 Active Power,kW,11.27
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,32.0,L2 Active Power,kW,7.91
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,32.0,L1 Active Power,kW,9.4
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,32.0,N Current (RMS),A,29.8
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,32.0,L3 Current (RMS),A,48.1
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,32.0,L2 Current (RMS),A,34.3
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,32.0,L1 Current (RMS),A,40.6
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.28
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.32
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,1.91
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,31.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.57
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.04
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.04
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,21.0,N Current (RMS),A,21.0
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.87
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.65
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.0
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,11.0,N Current (RMS),A,15.5
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.9
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,14.0
113623,Meadow Way,2023-08-06 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,26.3
113623,Meadow Way,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
113623,Meadow Way,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
113623,Meadow Way,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
113623,Meadow Way,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
113623,Meadow Way,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
113623,Meadow Way,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
113623,Meadow Way,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
113623,Meadow Way,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
113623,Meadow Way,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,24.45
113623,Meadow Way,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,23.39
113623,Meadow Way,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,24.59
113623,Meadow Way,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,60.7
113623,Meadow Way,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,102.7
113623,Meadow Way,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,99.0
113623,Meadow Way,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,104.1
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,41.0,L3 Active Power,kW,6.43
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,41.0,L2 Active Power,kW,11.62
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,41.0,L1 Active Power,kW,5.94
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,41.0,N Current (RMS),A,30.7
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,41.0,L2 Current (RMS),A,47.8
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,41.0,L1 Current (RMS),A,25.2
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.38
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
