Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,32.0,L3 Active Power,kW,8.32
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.54
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,32.0,L1 Active Power,kW,11.68
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,32.0,N Current (RMS),A,33.5
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,32.0,L3 Current (RMS),A,38.0
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,32.0,L2 Current (RMS),A,33.5
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,32.0,L1 Current (RMS),A,48.9
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.3
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.34
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.0
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,31.0,N Current (RMS),A,9.3
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,9.8
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.3
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.01
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.93
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,21.0,N Current (RMS),A,15.1
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,20.4
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.01
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.85
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,11.0,N Current (RMS),A,13.1
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,14.1
113623,Meadow Way,2023-08-06 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113623,Meadow Way,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,26.3
113623,Meadow Way,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
113623,Meadow Way,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
113623,Meadow Way,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
113623,Meadow Way,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
113623,Meadow Way,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
113623,Meadow Way,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
113623,Meadow Way,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
113623,Meadow Way,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
113623,Meadow Way,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,21.37
113623,Meadow Way,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,25.37
113623,Meadow Way,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,25.94
113623,Meadow Way,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,60.6
113623,Meadow Way,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,91.6
113623,Meadow Way,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,106.8
113623,Meadow Way,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,108.8
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.24
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,41.0,L3 Active Power,kW,6.61
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.05
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.6
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,41.0,N Current (RMS),A,32.2
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,41.0,L2 Current (RMS),A,42.4
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,41.0,L1 Current (RMS),A,19.9
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,32.0,L3 Active Power,kW,10.59
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.31
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,32.0,L1 Active Power,kW,11.59
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,32.0,N Current (RMS),A,30.3
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,32.0,L3 Current (RMS),A,45.5
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,32.0,L2 Current (RMS),A,32.4
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,32.0,L1 Current (RMS),A,48.5
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.51
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.86
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.04
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,31.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,12.1
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.21
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.94
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.63
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,21.0,N Current (RMS),A,14.3
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.0
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.0
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.21
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.03
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.34
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,11.0,N Current (RMS),A,12.3
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,15.3
113623,Meadow Way,2023-08-06 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113623,Meadow Way,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,26.4
113623,Meadow Way,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
113623,Meadow Way,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
113623,Meadow Way,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
113623,Meadow Way,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
113623,Meadow Way,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
113623,Meadow Way,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
113623,Meadow Way,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
113623,Meadow Way,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
113623,Meadow Way,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,24.13
113623,Meadow Way,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,23.19
113623,Meadow Way,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,24.2
113623,Meadow Way,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,62.7
113623,Meadow Way,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,101.8
113623,Meadow Way,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,99.9
113623,Meadow Way,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,102.0
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.84
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,41.0,L3 Active Power,kW,6.27
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,41.0,L2 Active Power,kW,5.99
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.44
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,41.0,N Current (RMS),A,20.7
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,41.0,L3 Current (RMS),A,26.7
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,41.0,L2 Current (RMS),A,25.3
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,41.0,L1 Current (RMS),A,20.4
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.05
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.98
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,32.0,L3 Active Power,kW,9.46
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.66
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,32.0,L1 Active Power,kW,11.44
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,32.0,N Current (RMS),A,30.8
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,32.0,L3 Current (RMS),A,42.2
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,32.0,L2 Current (RMS),A,33.2
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,32.0,L1 Current (RMS),A,48.1
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.35
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.68
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.1
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,31.0,N Current (RMS),A,9.4
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.76
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.37
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.56
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,21.0,N Current (RMS),A,13.6
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.4
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.6
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.5
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.86
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.22
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.0
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-06 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
113623,Meadow Way,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,26.5
113623,Meadow Way,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
113623,Meadow Way,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
113623,Meadow Way,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
113623,Meadow Way,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
113623,Meadow Way,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
113623,Meadow Way,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
113623,Meadow Way,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
113623,Meadow Way,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
113623,Meadow Way,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
113623,Meadow Way,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,22.35
113623,Meadow Way,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,18.56
113623,Meadow Way,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,22.76
113623,Meadow Way,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,59.6
113623,Meadow Way,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,95.1
113623,Meadow Way,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,80.6
113623,Meadow Way,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,97.6
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,41.0,L3 Active Power,kW,6.2
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,41.0,L2 Active Power,kW,6.22
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,41.0,L1 Active Power,kW,4.29
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,41.0,N Current (RMS),A,20.0
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,41.0,L3 Current (RMS),A,26.7
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,41.0,L1 Current (RMS),A,19.3
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.0
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,32.0,L3 Active Power,kW,13.08
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,32.0,L2 Active Power,kW,6.94
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,32.0,L1 Active Power,kW,11.14
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,32.0,N Current (RMS),A,37.2
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,32.0,L3 Current (RMS),A,57.3
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,32.0,L2 Current (RMS),A,31.3
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,32.0,L1 Current (RMS),A,47.4
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.26
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.81
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,1.99
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,31.0,N Current (RMS),A,9.3
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.22
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.19
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.46
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,21.0,N Current (RMS),A,11.4
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.4
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.06
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.83
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.3
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,11.0,N Current (RMS),A,5.7
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-06 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113623,Meadow Way,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,26.5
113623,Meadow Way,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
113623,Meadow Way,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
113623,Meadow Way,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
113623,Meadow Way,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
113623,Meadow Way,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
113623,Meadow Way,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
113623,Meadow Way,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
113623,Meadow Way,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
113623,Meadow Way,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
113623,Meadow Way,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,23.82
113623,Meadow Way,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,16.99
113623,Meadow Way,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,22.18
113623,Meadow Way,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,63.9
113623,Meadow Way,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,102.6
113623,Meadow Way,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,75.6
113623,Meadow Way,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,96.6
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.98
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,41.0,L3 Active Power,kW,6.37
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,41.0,L2 Active Power,kW,7.96
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,41.0,L1 Active Power,kW,4.58
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,41.0,N Current (RMS),A,25.3
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,41.0,L1 Current (RMS),A,20.2
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.9
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,32.0,L3 Active Power,kW,8.38
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,32.0,L2 Active Power,kW,8.28
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,32.0,L1 Active Power,kW,11.8
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,32.0,N Current (RMS),A,31.8
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,32.0,L3 Current (RMS),A,38.5
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,32.0,L2 Current (RMS),A,35.6
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,32.0,L1 Current (RMS),A,49.3
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.31
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.6
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.11
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,31.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.41
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.23
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.33
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,21.0,N Current (RMS),A,13.1
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,18.4
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.02
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,5.06
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,11.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-06 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,21.4
113623,Meadow Way,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,26.6
113623,Meadow Way,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
113623,Meadow Way,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
113623,Meadow Way,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
113623,Meadow Way,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
113623,Meadow Way,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
113623,Meadow Way,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
113623,Meadow Way,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
113623,Meadow Way,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
113623,Meadow Way,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
113623,Meadow Way,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,20.5
113623,Meadow Way,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,19.75
113623,Meadow Way,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,27.88
113623,Meadow Way,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,63.4
113623,Meadow Way,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,88.2
113623,Meadow Way,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,85.5
113623,Meadow Way,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,117.0
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.0
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,41.0,L3 Active Power,kW,6.3
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.76
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.54
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,41.0,N Current (RMS),A,37.0
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,41.0,L3 Current (RMS),A,26.9
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,41.0,L2 Current (RMS),A,52.7
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,32.0,L3 Active Power,kW,11.26
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.5
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,32.0,L1 Active Power,kW,11.65
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,32.0,N Current (RMS),A,29.0
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,32.0,L3 Current (RMS),A,48.7
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,32.0,L2 Current (RMS),A,36.6
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,32.0,L1 Current (RMS),A,48.9
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.56
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.67
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.05
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,31.0,N Current (RMS),A,10.2
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.62
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.98
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.42
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,21.0,N Current (RMS),A,21.6
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.53
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.96
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.88
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,11.0,N Current (RMS),A,18.7
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.0
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-06 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,24.7
113623,Meadow Way,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,26.6
113623,Meadow Way,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
113623,Meadow Way,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
113623,Meadow Way,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
113623,Meadow Way,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
113623,Meadow Way,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
113623,Meadow Way,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
113623,Meadow Way,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
113623,Meadow Way,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
113623,Meadow Way,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,23.27
113623,Meadow Way,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,25.87
113623,Meadow Way,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,31.53
113623,Meadow Way,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,64.9
113623,Meadow Way,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,98.6
113623,Meadow Way,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,109.2
113623,Meadow Way,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,131.2
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.77
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,41.0,L3 Active Power,kW,5.88
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.78
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,41.0,L1 Active Power,kW,4.54
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,41.0,N Current (RMS),A,31.6
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,41.0,L3 Current (RMS),A,25.1
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,41.0,L2 Current (RMS),A,44.2
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,41.0,L1 Current (RMS),A,19.8
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,32.0,L3 Active Power,kW,11.49
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,32.0,L2 Active Power,kW,8.8
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,32.0,L1 Active Power,kW,11.35
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,32.0,N Current (RMS),A,27.6
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,32.0,L3 Current (RMS),A,48.7
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,32.0,L2 Current (RMS),A,37.8
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,32.0,L1 Current (RMS),A,47.8
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.72
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.02
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,1.86
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,31.0,N Current (RMS),A,10.1
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,12.5
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.22
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.03
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.21
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,21.0,N Current (RMS),A,16.0
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.21
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.04
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-06 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.3
113623,Meadow Way,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,26.7
113623,Meadow Way,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
113623,Meadow Way,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
113623,Meadow Way,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
113623,Meadow Way,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
113623,Meadow Way,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
113623,Meadow Way,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
113623,Meadow Way,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
113623,Meadow Way,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,23.53
113623,Meadow Way,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,23.67
113623,Meadow Way,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,24.55
113623,Meadow Way,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,60.0
113623,Meadow Way,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,99.3
113623,Meadow Way,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,100.2
113623,Meadow Way,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,104.4
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.09
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,41.0,L3 Active Power,kW,6.68
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.42
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,41.0,L1 Active Power,kW,4.45
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,41.0,N Current (RMS),A,35.9
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,47.3
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,19.8
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,32.0,L3 Active Power,kW,8.6
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.66
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,32.0,L1 Active Power,kW,11.7
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,32.0,N Current (RMS),A,29.4
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,32.0,L3 Current (RMS),A,38.2
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,32.0,L2 Current (RMS),A,33.4
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,32.0,L1 Current (RMS),A,49.3
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.26
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.22
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,1.94
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,31.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,10.5
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.35
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.98
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.59
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,21.0,N Current (RMS),A,26.3
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.5
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.61
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.77
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,8.2
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-06 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113623,Meadow Way,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,26.8
113623,Meadow Way,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
113623,Meadow Way,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
113623,Meadow Way,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
113623,Meadow Way,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
113623,Meadow Way,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
113623,Meadow Way,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
113623,Meadow Way,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
113623,Meadow Way,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113623,Meadow Way,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,21.5
113623,Meadow Way,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,23.05
113623,Meadow Way,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,27.2
113623,Meadow Way,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,63.7
113623,Meadow Way,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,92.3
113623,Meadow Way,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,98.4
113623,Meadow Way,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,115.4
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.74
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,5.77
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,6.05
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,4.72
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,41.0,N Current (RMS),A,19.9
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,24.8
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,21.3
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.93
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,32.0,L3 Active Power,kW,8.7
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.68
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,32.0,L1 Active Power,kW,11.63
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,32.0,N Current (RMS),A,32.0
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,32.0,L3 Current (RMS),A,39.8
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,32.0,L2 Current (RMS),A,33.3
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,32.0,L1 Current (RMS),A,49.2
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.21
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.55
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.07
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,31.0,N Current (RMS),A,10.5
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.0
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.23
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.84
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,21.0,N Current (RMS),A,24.2
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.12
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.52
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,11.0,N Current (RMS),A,4.8
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-06 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113623,Meadow Way,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,26.8
113623,Meadow Way,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
113623,Meadow Way,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
113623,Meadow Way,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
113623,Meadow Way,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
113623,Meadow Way,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
113623,Meadow Way,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
113623,Meadow Way,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
113623,Meadow Way,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
113623,Meadow Way,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
113623,Meadow Way,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,19.79
113623,Meadow Way,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,19.22
113623,Meadow Way,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,26.78
113623,Meadow Way,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,67.3
113623,Meadow Way,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,86.4
113623,Meadow Way,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
113623,Meadow Way,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,113.8
