Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.49
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,6.6
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,6.38
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.18
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,41.0,N Current (RMS),A,20.8
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,28.2
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,26.8
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,22.4
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,32.0,L3 Active Power,kW,11.59
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,32.0,L2 Active Power,kW,7.65
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,32.0,L1 Active Power,kW,12.34
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,32.0,N Current (RMS),A,31.7
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,32.0,L3 Current (RMS),A,49.3
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,32.0,L2 Current (RMS),A,33.0
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,32.0,L1 Current (RMS),A,51.2
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.35
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.21
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.15
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,31.0,N Current (RMS),A,12.5
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,16.1
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.83
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.97
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.71
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,21.0,N Current (RMS),A,10.5
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.1
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.64
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.78
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,11.0,N Current (RMS),A,11.8
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.4
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,13.6
113623,Meadow Way,2023-08-06 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113623,Meadow Way,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,26.9
113623,Meadow Way,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
113623,Meadow Way,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
113623,Meadow Way,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
113623,Meadow Way,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
113623,Meadow Way,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
113623,Meadow Way,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
113623,Meadow Way,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
113623,Meadow Way,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113623,Meadow Way,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,25.02
113623,Meadow Way,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,21.0
113623,Meadow Way,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,23.7
113623,Meadow Way,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,63.5
113623,Meadow Way,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,104.8
113623,Meadow Way,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,90.1
113623,Meadow Way,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,100.5
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.03
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,41.0,L3 Active Power,kW,6.88
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,41.0,L2 Active Power,kW,7.01
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.28
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,41.0,N Current (RMS),A,20.5
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,41.0,L2 Current (RMS),A,29.2
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,41.0,L1 Current (RMS),A,22.8
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.09
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,32.0,L3 Active Power,kW,9.53
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,32.0,L2 Active Power,kW,7.65
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,32.0,L1 Active Power,kW,12.18
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,32.0,N Current (RMS),A,33.5
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,32.0,L3 Current (RMS),A,42.4
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,32.0,L2 Current (RMS),A,33.8
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,32.0,L1 Current (RMS),A,50.4
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.91
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.93
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.33
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,31.0,N Current (RMS),A,11.9
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,14.7
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.9
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.4
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.88
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.26
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,21.0,N Current (RMS),A,26.4
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.2
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.22
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.81
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.43
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,11.0,N Current (RMS),A,4.4
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-06 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.8
113623,Meadow Way,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,26.9
113623,Meadow Way,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
113623,Meadow Way,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
113623,Meadow Way,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
113623,Meadow Way,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
113623,Meadow Way,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
113623,Meadow Way,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
113623,Meadow Way,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
113623,Meadow Way,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
113623,Meadow Way,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
113623,Meadow Way,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,23.94
113623,Meadow Way,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,18.27
113623,Meadow Way,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,28.48
113623,Meadow Way,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,69.6
113623,Meadow Way,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,101.7
113623,Meadow Way,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,79.5
113623,Meadow Way,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,118.8
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.92
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,7.75
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,6.82
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,5.17
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,41.0,N Current (RMS),A,24.2
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,28.8
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,22.1
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.71
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,32.0,L3 Active Power,kW,11.58
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,32.0,L2 Active Power,kW,6.92
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,32.0,L1 Active Power,kW,11.92
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,32.0,N Current (RMS),A,33.1
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,32.0,L3 Current (RMS),A,50.5
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,32.0,L2 Current (RMS),A,31.0
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,32.0,L1 Current (RMS),A,49.7
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.95
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.18
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.05
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,31.0,N Current (RMS),A,18.7
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,26.0
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,5.19
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.94
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.96
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,21.0,N Current (RMS),A,15.6
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.8
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.2
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.12
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.52
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.67
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,11.0,N Current (RMS),A,10.6
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-06 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113623,Meadow Way,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,26.9
113623,Meadow Way,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
113623,Meadow Way,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
113623,Meadow Way,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
113623,Meadow Way,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
113623,Meadow Way,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
113623,Meadow Way,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
113623,Meadow Way,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
113623,Meadow Way,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
113623,Meadow Way,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,32.59
113623,Meadow Way,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,19.39
113623,Meadow Way,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,24.78
113623,Meadow Way,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,77.5
113623,Meadow Way,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,136.3
113623,Meadow Way,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,84.5
113623,Meadow Way,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,105.0
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.3
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,7.14
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,6.6
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.28
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,41.0,N Current (RMS),A,19.5
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,30.1
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.1
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,32.0,L3 Active Power,kW,13.2
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.8
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,32.0,L1 Active Power,kW,14.35
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,32.0,N Current (RMS),A,36.9
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,32.0,L3 Current (RMS),A,56.1
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,32.0,L2 Current (RMS),A,33.6
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,32.0,L1 Current (RMS),A,59.4
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.42
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.36
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.11
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,31.0,N Current (RMS),A,17.3
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,10.7
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.44
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.16
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.23
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,21.0,N Current (RMS),A,14.5
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,22.7
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.3
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.0
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.95
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.77
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,11.0,N Current (RMS),A,13.2
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,10.0
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,16.4
113623,Meadow Way,2023-08-06 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113623,Meadow Way,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,27.0
113623,Meadow Way,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
113623,Meadow Way,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
113623,Meadow Way,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
113623,Meadow Way,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
113623,Meadow Way,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
113623,Meadow Way,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
113623,Meadow Way,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
113623,Meadow Way,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,33.21
113623,Meadow Way,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,23.88
113623,Meadow Way,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,29.73
113623,Meadow Way,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,67.4
113623,Meadow Way,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,136.9
113623,Meadow Way,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,100.4
113623,Meadow Way,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,124.6
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,6.82
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,6.86
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.51
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,41.0,N Current (RMS),A,19.6
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,28.8
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,28.7
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,27.6
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.51
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,32.0,L3 Active Power,kW,13.68
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,32.0,L2 Active Power,kW,5.93
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,32.0,L1 Active Power,kW,15.36
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,32.0,N Current (RMS),A,41.3
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,32.0,L3 Current (RMS),A,57.4
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,32.0,L2 Current (RMS),A,28.1
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,32.0,L1 Current (RMS),A,62.9
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.52
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.06
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.81
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,31.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,21.4
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.75
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.02
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,6.0
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,21.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,24.1
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,13.9
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,26.1
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.94
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.65
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.96
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,11.0,N Current (RMS),A,19.0
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.6
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.9
113623,Meadow Way,2023-08-06 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,22.9
113623,Meadow Way,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,27.0
113623,Meadow Way,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
113623,Meadow Way,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
113623,Meadow Way,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
113623,Meadow Way,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
113623,Meadow Way,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
113623,Meadow Way,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
113623,Meadow Way,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,32.7
113623,Meadow Way,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,19.53
113623,Meadow Way,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,35.62
113623,Meadow Way,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,80.6
113623,Meadow Way,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,134.4
113623,Meadow Way,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,86.0
113623,Meadow Way,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,147.6
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.41
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,7.36
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,7.29
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.45
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,41.0,N Current (RMS),A,22.5
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,30.5
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,23.3
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,32.0,L3 Active Power,kW,13.48
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,32.0,L2 Active Power,kW,8.04
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,32.0,L1 Active Power,kW,15.33
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,32.0,N Current (RMS),A,37.4
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,32.0,L3 Current (RMS),A,56.9
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,32.0,L2 Current (RMS),A,34.8
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,32.0,L1 Current (RMS),A,63.0
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.95
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.29
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.12
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,31.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,14.1
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,21.5
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.92
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.93
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.39
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,21.0,N Current (RMS),A,19.5
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.28
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.57
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.78
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,11.0,N Current (RMS),A,26.4
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,13.0
113623,Meadow Way,2023-08-06 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,35.5
113623,Meadow Way,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,27.1
113623,Meadow Way,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
113623,Meadow Way,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
113623,Meadow Way,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
113623,Meadow Way,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
113623,Meadow Way,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
113623,Meadow Way,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,30.99
113623,Meadow Way,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,21.13
113623,Meadow Way,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,40.08
113623,Meadow Way,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,82.1
113623,Meadow Way,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,128.0
113623,Meadow Way,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,91.0
113623,Meadow Way,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,164.4
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.21
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,7.58
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,8.78
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.63
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,41.0,N Current (RMS),A,24.5
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,31.8
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,36.6
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.8
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.26
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,32.0,L3 Active Power,kW,16.13
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,32.0,L2 Active Power,kW,10.36
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,32.0,L1 Active Power,kW,17.05
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,32.0,N Current (RMS),A,32.7
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,32.0,L3 Current (RMS),A,66.6
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,32.0,L2 Current (RMS),A,43.9
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,32.0,L1 Current (RMS),A,70.2
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.51
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.12
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.23
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,31.0,N Current (RMS),A,11.3
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.7
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,14.9
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.49
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,0.95
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.37
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,21.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.5
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.89
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,3.87
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,10.84
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,11.0,N Current (RMS),A,27.9
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113623,Meadow Way,2023-08-06 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,43.9
113623,Meadow Way,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,27.1
113623,Meadow Way,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
113623,Meadow Way,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
113623,Meadow Way,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.72
113623,Meadow Way,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
113623,Meadow Way,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
113623,Meadow Way,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,33.6
113623,Meadow Way,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,26.08
113623,Meadow Way,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,42.11
113623,Meadow Way,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,72.8
113623,Meadow Way,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,137.8
113623,Meadow Way,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,109.4
113623,Meadow Way,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,172.2
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.88
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,41.0,L3 Active Power,kW,6.92
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,41.0,L2 Active Power,kW,8.43
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.26
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,41.0,N Current (RMS),A,24.3
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,41.0,L3 Current (RMS),A,29.0
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,41.0,L1 Current (RMS),A,22.4
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-2.31
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,32.0,L3 Active Power,kW,17.15
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,32.0,L2 Active Power,kW,12.53
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,32.0,L1 Active Power,kW,19.32
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,32.0,N Current (RMS),A,37.4
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,32.0,L3 Current (RMS),A,72.2
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,32.0,L2 Current (RMS),A,53.0
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,32.0,L1 Current (RMS),A,79.3
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.32
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.32
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.72
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,31.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,12.5
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.18
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.51
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,21.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.13
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.03
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.95
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,11.0,N Current (RMS),A,19.0
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,16.9
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,13.9
113623,Meadow Way,2023-08-06 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,33.9
113623,Meadow Way,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,27.2
113623,Meadow Way,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
113623,Meadow Way,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
113623,Meadow Way,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
113623,Meadow Way,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
113623,Meadow Way,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,32.71
113623,Meadow Way,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,27.22
113623,Meadow Way,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,40.77
113623,Meadow Way,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,73.8
113623,Meadow Way,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,135.2
113623,Meadow Way,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,115.0
113623,Meadow Way,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,167.7
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.21
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,9.36
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,9.45
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.39
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,41.0,N Current (RMS),A,28.0
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,39.8
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,38.8
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.8
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.04
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,32.0,L3 Active Power,kW,10.74
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,32.0,L2 Active Power,kW,9.6
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,32.0,L1 Active Power,kW,18.38
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,32.0,N Current (RMS),A,47.0
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,32.0,L3 Current (RMS),A,46.2
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,32.0,L2 Current (RMS),A,40.5
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,32.0,L1 Current (RMS),A,75.0
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.49
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.05
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.74
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,31.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.67
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.81
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.5
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,21.0,N Current (RMS),A,25.1
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,7.1
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.34
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,11.0,N Current (RMS),A,10.2
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-11 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113623,Meadow Way,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,32.5
113623,Meadow Way,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
113623,Meadow Way,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
