Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
113623,Meadow Way,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
113623,Meadow Way,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
113623,Meadow Way,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
113623,Meadow Way,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,26.59
113623,Meadow Way,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,24.27
113623,Meadow Way,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,36.37
113623,Meadow Way,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,77.4
113623,Meadow Way,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,109.7
113623,Meadow Way,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,101.6
113623,Meadow Way,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,148.9
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.04
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,8.56
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.69
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.39
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,41.0,N Current (RMS),A,29.8
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,44.2
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.8
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,32.0,L3 Active Power,kW,14.42
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,32.0,L2 Active Power,kW,9.98
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,32.0,L1 Active Power,kW,18.3
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,32.0,N Current (RMS),A,39.6
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,32.0,L3 Current (RMS),A,60.3
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,32.0,L2 Current (RMS),A,42.2
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,32.0,L1 Current (RMS),A,74.7
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.46
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.43
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.89
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,31.0,N Current (RMS),A,11.4
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,14.0
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.6
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.68
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.69
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,21.0,N Current (RMS),A,22.1
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.99
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.38
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,11.0,N Current (RMS),A,12.3
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-11 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113623,Meadow Way,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,32.6
113623,Meadow Way,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
113623,Meadow Way,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
113623,Meadow Way,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
113623,Meadow Way,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
113623,Meadow Way,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
113623,Meadow Way,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
113623,Meadow Way,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,30.03
113623,Meadow Way,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,25.56
113623,Meadow Way,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,35.65
113623,Meadow Way,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,73.0
113623,Meadow Way,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,124.2
113623,Meadow Way,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,107.1
113623,Meadow Way,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,146.3
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.8
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,9.28
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,9.53
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.33
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,41.0,N Current (RMS),A,29.1
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,39.7
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,39.2
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,32.0,L3 Active Power,kW,16.64
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,32.0,L2 Active Power,kW,11.64
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,32.0,L1 Active Power,kW,18.03
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,32.0,N Current (RMS),A,37.3
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,32.0,L3 Current (RMS),A,68.7
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,32.0,L2 Current (RMS),A,48.9
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,32.0,L1 Current (RMS),A,73.6
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.17
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.17
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.04
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,31.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.94
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.64
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.1
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,21.0,N Current (RMS),A,27.8
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.38
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.6
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,11.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-11 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113623,Meadow Way,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,32.7
113623,Meadow Way,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
113623,Meadow Way,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
113623,Meadow Way,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
113623,Meadow Way,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.76
113623,Meadow Way,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
113623,Meadow Way,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
113623,Meadow Way,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,33.42
113623,Meadow Way,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,27.24
113623,Meadow Way,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,38.12
113623,Meadow Way,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,74.4
113623,Meadow Way,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,137.7
113623,Meadow Way,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,113.8
113623,Meadow Way,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,156.4
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.2
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,9.29
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,9.18
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.7
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,41.0,N Current (RMS),A,26.0
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,39.4
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,38.1
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,32.0,L3 Active Power,kW,17.28
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,32.0,L2 Active Power,kW,11.64
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,32.0,L1 Active Power,kW,15.18
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,32.0,N Current (RMS),A,36.4
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,32.0,L3 Current (RMS),A,71.8
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,32.0,L2 Current (RMS),A,48.9
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,32.0,L1 Current (RMS),A,62.4
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.48
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.14
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.76
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,31.0,N Current (RMS),A,12.7
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,17.5
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.6
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.68
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.68
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,21.0,N Current (RMS),A,26.9
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.28
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.91
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.74
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,11.0,N Current (RMS),A,6.3
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-11 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113623,Meadow Way,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,32.8
113623,Meadow Way,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
113623,Meadow Way,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
113623,Meadow Way,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
113623,Meadow Way,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
113623,Meadow Way,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
113623,Meadow Way,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,31.93
113623,Meadow Way,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,25.55
113623,Meadow Way,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,35.04
113623,Meadow Way,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,74.4
113623,Meadow Way,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,131.6
113623,Meadow Way,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,107.3
113623,Meadow Way,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,144.5
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.38
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,8.54
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,9.73
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.37
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,41.0,N Current (RMS),A,28.4
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,36.7
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,40.3
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.7
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,32.0,L3 Active Power,kW,18.32
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,32.0,L2 Active Power,kW,14.01
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,32.0,L1 Active Power,kW,16.94
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,32.0,N Current (RMS),A,37.4
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,32.0,L3 Current (RMS),A,76.2
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,32.0,L2 Current (RMS),A,59.5
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,32.0,L1 Current (RMS),A,70.0
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.23
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.17
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.21
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,31.0,N Current (RMS),A,12.2
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.41
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.65
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,9.34
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,21.0,N Current (RMS),A,31.1
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,38.5
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.11
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.78
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,11.0,N Current (RMS),A,5.5
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-11 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113623,Meadow Way,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,32.9
113623,Meadow Way,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
113623,Meadow Way,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
113623,Meadow Way,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
113623,Meadow Way,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
113623,Meadow Way,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
113623,Meadow Way,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,33.61
113623,Meadow Way,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,28.4
113623,Meadow Way,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,37.64
113623,Meadow Way,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,77.2
113623,Meadow Way,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,139.4
113623,Meadow Way,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,119.8
113623,Meadow Way,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,155.4
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.66
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,9.43
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.25
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.98
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,41.0,N Current (RMS),A,30.3
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,40.5
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,42.4
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,32.0,L3 Active Power,kW,18.12
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,32.0,L2 Active Power,kW,14.93
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,32.0,L1 Active Power,kW,17.76
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,32.0,N Current (RMS),A,36.0
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,32.0,L3 Current (RMS),A,75.2
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,32.0,L2 Current (RMS),A,62.9
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,32.0,L1 Current (RMS),A,73.2
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.38
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.35
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.91
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,31.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,18.4
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.41
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.73
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.0
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,21.0,N Current (RMS),A,23.0
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.4
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.85
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,11.0,N Current (RMS),A,5.7
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-11 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113623,Meadow Way,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,32.9
113623,Meadow Way,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
113623,Meadow Way,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
113623,Meadow Way,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
113623,Meadow Way,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
113623,Meadow Way,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
113623,Meadow Way,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
113623,Meadow Way,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,33.73
113623,Meadow Way,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,30.15
113623,Meadow Way,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,37.51
113623,Meadow Way,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,75.5
113623,Meadow Way,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,139.7
113623,Meadow Way,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,126.6
113623,Meadow Way,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,154.6
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.45
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,9.46
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,10.08
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.85
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,41.0,N Current (RMS),A,29.3
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,40.2
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,41.6
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,28.9
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.01
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.97
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,32.0,L3 Active Power,kW,18.91
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,32.0,L2 Active Power,kW,11.83
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,32.0,L1 Active Power,kW,20.01
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,32.0,N Current (RMS),A,44.5
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,32.0,L3 Current (RMS),A,78.5
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,32.0,L2 Current (RMS),A,50.2
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,32.0,L1 Current (RMS),A,82.0
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.58
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.53
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.41
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,31.0,N Current (RMS),A,13.9
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,20.1
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.01
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.6
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.19
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,21.0,N Current (RMS),A,8.8
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.5
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.9
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.32
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.83
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,11.0,N Current (RMS),A,5.7
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-11 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.4
113623,Meadow Way,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,33.0
113623,Meadow Way,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
113623,Meadow Way,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
113623,Meadow Way,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
113623,Meadow Way,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
113623,Meadow Way,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
113623,Meadow Way,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
113623,Meadow Way,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,34.26
113623,Meadow Way,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,26.87
113623,Meadow Way,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,36.31
113623,Meadow Way,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,78.3
113623,Meadow Way,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,141.6
113623,Meadow Way,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,114.0
113623,Meadow Way,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,149.3
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.23
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,9.0
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,10.15
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.98
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,41.0,N Current (RMS),A,27.9
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,38.6
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,41.9
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.93
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,32.0,L3 Active Power,kW,18.8
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,32.0,L2 Active Power,kW,17.32
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,32.0,L1 Active Power,kW,19.72
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,32.0,N Current (RMS),A,37.3
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,32.0,L3 Current (RMS),A,77.9
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,32.0,L2 Current (RMS),A,72.2
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,32.0,L1 Current (RMS),A,81.4
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.67
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.93
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.01
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,31.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,14.9
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,14.9
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.35
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.64
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.16
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,21.0,N Current (RMS),A,20.7
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.59
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.62
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,11.0,N Current (RMS),A,23.5
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,23.6
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-11 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.7
113623,Meadow Way,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,33.1
113623,Meadow Way,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
113623,Meadow Way,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
113623,Meadow Way,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
113623,Meadow Way,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
113623,Meadow Way,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
113623,Meadow Way,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
113623,Meadow Way,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,36.42
113623,Meadow Way,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,32.99
113623,Meadow Way,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,37.5
113623,Meadow Way,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,82.2
113623,Meadow Way,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,151.3
113623,Meadow Way,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,137.4
113623,Meadow Way,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,154.9
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.69
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,9.75
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.47
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.81
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,41.0,N Current (RMS),A,29.1
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,41.8
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.65
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,32.0,L3 Active Power,kW,18.85
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,32.0,L2 Active Power,kW,17.76
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,32.0,L1 Active Power,kW,17.93
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,32.0,N Current (RMS),A,36.1
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,32.0,L3 Current (RMS),A,78.3
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,32.0,L2 Current (RMS),A,73.6
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,32.0,L1 Current (RMS),A,73.4
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.76
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.37
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.27
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,31.0,N Current (RMS),A,14.5
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,19.6
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.45
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.84
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.15
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,21.0,N Current (RMS),A,24.9
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,15.1
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,6.83
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.81
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,11.0,N Current (RMS),A,32.0
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,32.4
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-11 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113623,Meadow Way,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,33.2
113623,Meadow Way,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
113623,Meadow Way,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
113623,Meadow Way,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
113623,Meadow Way,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
113623,Meadow Way,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
113623,Meadow Way,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
113623,Meadow Way,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,41.64
113623,Meadow Way,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,33.51
113623,Meadow Way,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,39.97
113623,Meadow Way,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,88.2
113623,Meadow Way,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,172.8
113623,Meadow Way,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,139.4
113623,Meadow Way,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,164.2
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.68
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,9.96
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.07
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.7
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,41.0,N Current (RMS),A,27.0
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,42.4
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,45.7
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.01
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,32.0,L3 Active Power,kW,18.85
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,32.0,L2 Active Power,kW,14.5
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,32.0,L1 Active Power,kW,15.98
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,32.0,N Current (RMS),A,41.5
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,32.0,L3 Current (RMS),A,78.4
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,32.0,L2 Current (RMS),A,61.1
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,32.0,L1 Current (RMS),A,66.2
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.81
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.54
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.36
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,31.0,N Current (RMS),A,16.2
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,12.9
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,20.9
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.5
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.87
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.59
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,21.0,N Current (RMS),A,16.4
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
