Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.37
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.02
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.19
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-11 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
113623,Meadow Way,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,33.3
113623,Meadow Way,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
113623,Meadow Way,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
113623,Meadow Way,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
113623,Meadow Way,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
113623,Meadow Way,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
113623,Meadow Way,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
113623,Meadow Way,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,35.49
113623,Meadow Way,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,31.01
113623,Meadow Way,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,37.84
113623,Meadow Way,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,84.7
113623,Meadow Way,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,146.8
113623,Meadow Way,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,129.5
113623,Meadow Way,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,156.6
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.2
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,9.74
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,14.85
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,10.16
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,41.0,N Current (RMS),A,36.9
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,41.5
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,61.6
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,42.7
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.93
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.09
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,32.0,L3 Active Power,kW,22.42
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,32.0,L2 Active Power,kW,13.8
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,32.0,L1 Active Power,kW,21.37
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,32.0,N Current (RMS),A,51.3
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,32.0,L3 Current (RMS),A,92.4
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,32.0,L2 Current (RMS),A,57.7
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,32.0,L1 Current (RMS),A,87.4
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.97
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.49
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.76
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,31.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.5
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.71
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.27
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.41
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,21.0,N Current (RMS),A,12.2
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.7
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.3
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.18
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.37
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-11 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.4
113623,Meadow Way,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,33.4
113623,Meadow Way,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
113623,Meadow Way,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
113623,Meadow Way,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
113623,Meadow Way,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
113623,Meadow Way,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,39.14
113623,Meadow Way,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,34.6
113623,Meadow Way,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,43.08
113623,Meadow Way,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,87.5
113623,Meadow Way,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,161.1
113623,Meadow Way,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,143.9
113623,Meadow Way,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,177.0
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.52
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,10.87
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,16.13
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.28
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,41.0,N Current (RMS),A,45.2
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,47.0
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,66.6
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,38.9
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.1
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,32.0,L3 Active Power,kW,21.27
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,32.0,L2 Active Power,kW,20.23
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,32.0,L1 Active Power,kW,22.38
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,32.0,N Current (RMS),A,41.7
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,32.0,L3 Current (RMS),A,88.4
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,32.0,L2 Current (RMS),A,83.9
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,32.0,L1 Current (RMS),A,92.3
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.11
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.35
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.66
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,31.0,N Current (RMS),A,13.6
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.55
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.08
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.49
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,21.0,N Current (RMS),A,11.1
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.1
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.31
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.99
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-11 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.3
113623,Meadow Way,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,33.5
113623,Meadow Way,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
113623,Meadow Way,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
113623,Meadow Way,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
113623,Meadow Way,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
113623,Meadow Way,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
113623,Meadow Way,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
113623,Meadow Way,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,39.11
113623,Meadow Way,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,43.11
113623,Meadow Way,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,40.8
113623,Meadow Way,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,92.6
113623,Meadow Way,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,162.0
113623,Meadow Way,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,178.9
113623,Meadow Way,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,169.2
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.94
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,11.23
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,14.89
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.65
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,41.0,N Current (RMS),A,39.4
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,47.8
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,61.0
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,40.3
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.56
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,32.0,L3 Active Power,kW,22.36
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,32.0,L2 Active Power,kW,19.97
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,32.0,L1 Active Power,kW,17.71
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,32.0,N Current (RMS),A,47.2
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,32.0,L3 Current (RMS),A,92.7
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,32.0,L2 Current (RMS),A,81.9
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,32.0,L1 Current (RMS),A,73.2
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.19
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.37
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.62
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,31.0,N Current (RMS),A,14.8
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,14.3
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,16.2
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.9
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.44
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.24
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,21.0,N Current (RMS),A,11.9
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.6
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.42
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.35
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,11.0,N Current (RMS),A,12.1
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-11 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,33.6
113623,Meadow Way,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
113623,Meadow Way,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
113623,Meadow Way,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
113623,Meadow Way,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
113623,Meadow Way,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,42.1
113623,Meadow Way,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,42.02
113623,Meadow Way,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,38.57
113623,Meadow Way,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,99.2
113623,Meadow Way,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,173.7
113623,Meadow Way,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,172.8
113623,Meadow Way,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,159.1
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.96
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.36
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,13.92
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,9.97
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,41.0,N Current (RMS),A,35.4
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,48.3
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,57.2
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,41.6
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.0
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.75
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,32.0,L3 Active Power,kW,24.62
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,32.0,L2 Active Power,kW,18.93
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,32.0,L1 Active Power,kW,25.04
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,32.0,N Current (RMS),A,48.6
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,32.0,L3 Current (RMS),A,101.6
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,32.0,L2 Current (RMS),A,77.8
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,32.0,L1 Current (RMS),A,103.1
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.03
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.05
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.08
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,31.0,N Current (RMS),A,19.4
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,14.1
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,15.3
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,26.3
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.01
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.04
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.49
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,21.0,N Current (RMS),A,23.8
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.0
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,32.4
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.6
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.19
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,11.0,N Current (RMS),A,6.5
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.0
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-11 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,33.6
113623,Meadow Way,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
113623,Meadow Way,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
113623,Meadow Way,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
113623,Meadow Way,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
113623,Meadow Way,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
113623,Meadow Way,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,44.61
113623,Meadow Way,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,39.26
113623,Meadow Way,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,50.77
113623,Meadow Way,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,96.8
113623,Meadow Way,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,184.0
113623,Meadow Way,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,162.5
113623,Meadow Way,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,208.8
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.88
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.15
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,13.65
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.16
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,41.0,N Current (RMS),A,35.0
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,56.5
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,56.3
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,46.8
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.58
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,32.0,L3 Active Power,kW,22.5
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,32.0,L2 Active Power,kW,17.48
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,32.0,L1 Active Power,kW,23.24
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,32.0,N Current (RMS),A,48.6
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,32.0,L3 Current (RMS),A,92.9
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,32.0,L2 Current (RMS),A,72.9
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,32.0,L1 Current (RMS),A,97.1
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.09
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.38
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.12
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,31.0,N Current (RMS),A,18.6
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,14.2
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,16.9
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,23.8
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.65
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.12
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.06
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,21.0,N Current (RMS),A,20.1
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.5
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.5
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.07
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,11.0,N Current (RMS),A,12.7
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-11 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,18.7
113623,Meadow Way,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,33.7
113623,Meadow Way,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
113623,Meadow Way,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
113623,Meadow Way,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
113623,Meadow Way,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
113623,Meadow Way,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
113623,Meadow Way,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
113623,Meadow Way,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,43.89
113623,Meadow Way,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,37.93
113623,Meadow Way,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,50.64
113623,Meadow Way,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,96.6
113623,Meadow Way,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,181.8
113623,Meadow Way,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,158.6
113623,Meadow Way,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,208.8
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.68
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,18.79
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,14.61
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,13.24
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,41.0,N Current (RMS),A,45.9
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,79.9
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,62.0
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,55.0
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.77
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,32.0,L3 Active Power,kW,24.24
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,32.0,L2 Active Power,kW,18.29
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,32.0,L1 Active Power,kW,16.78
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,32.0,N Current (RMS),A,52.1
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,32.0,L3 Current (RMS),A,100.2
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,32.0,L2 Current (RMS),A,76.6
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,32.0,L1 Current (RMS),A,69.8
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.41
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,7.87
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.22
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,31.0,N Current (RMS),A,25.4
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,15.5
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,34.1
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,19.3
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.26
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.1
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.47
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,21.0,N Current (RMS),A,22.7
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.3
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.47
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.4
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.13
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,11.0,N Current (RMS),A,24.4
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-11 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,30.4
113623,Meadow Way,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,33.8
113623,Meadow Way,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
113623,Meadow Way,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
113623,Meadow Way,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
113623,Meadow Way,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
113623,Meadow Way,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
113623,Meadow Way,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
113623,Meadow Way,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,51.18
113623,Meadow Way,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,44.26
113623,Meadow Way,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,47.84
113623,Meadow Way,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,106.2
113623,Meadow Way,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,211.6
113623,Meadow Way,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,184.7
113623,Meadow Way,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,198.6
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.85
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.32
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,22.08
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.55
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,41.0,N Current (RMS),A,57.1
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,53.6
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,90.4
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,52.0
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.52
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,32.0,L3 Active Power,kW,24.22
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,32.0,L2 Active Power,kW,20.9
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,32.0,L1 Active Power,kW,19.23
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,32.0,N Current (RMS),A,47.6
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,32.0,L3 Current (RMS),A,100.4
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,32.0,L2 Current (RMS),A,86.5
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,32.0,L1 Current (RMS),A,80.2
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.24
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.59
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.14
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,31.0,N Current (RMS),A,20.7
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,14.8
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,22.5
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,23.1
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.85
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.03
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.49
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,21.0,N Current (RMS),A,20.3
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.0
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.45
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.63
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,11.0,N Current (RMS),A,7.2
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-11 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,11.5
113623,Meadow Way,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,33.9
113623,Meadow Way,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
113623,Meadow Way,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
113623,Meadow Way,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
113623,Meadow Way,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
113623,Meadow Way,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
113623,Meadow Way,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
113623,Meadow Way,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,45.09
113623,Meadow Way,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,50.94
113623,Meadow Way,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,46.04
113623,Meadow Way,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,105.5
113623,Meadow Way,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,187.4
113623,Meadow Way,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,210.3
113623,Meadow Way,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,190.9
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.84
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.79
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,23.46
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.84
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,41.0,N Current (RMS),A,65.0
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,55.8
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,94.6
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,48.4
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.46
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,32.0,L3 Active Power,kW,26.33
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,32.0,L2 Active Power,kW,20.6
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,32.0,L1 Active Power,kW,20.05
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,32.0,N Current (RMS),A,50.2
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,32.0,L3 Current (RMS),A,108.2
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,32.0,L2 Current (RMS),A,84.5
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,32.0,L1 Current (RMS),A,82.4
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.12
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.78
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.4
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,31.0,N Current (RMS),A,17.6
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,18.3
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,23.8
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.17
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.91
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.57
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,21.0,N Current (RMS),A,21.5
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.9
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,26.5
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.4
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.22
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.72
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.87
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,11.0,N Current (RMS),A,10.2
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-11 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,33.9
113623,Meadow Way,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
113623,Meadow Way,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
113623,Meadow Way,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
113623,Meadow Way,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
113623,Meadow Way,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.28
113623,Meadow Way,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
113623,Meadow Way,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
113623,Meadow Way,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,48.63
113623,Meadow Way,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,54.48
113623,Meadow Way,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,44.74
113623,Meadow Way,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,115.8
113623,Meadow Way,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,200.1
113623,Meadow Way,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,222.0
113623,Meadow Way,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,183.8
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.51
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.93
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,15.0
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,22.67
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,14.24
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,41.0,N Current (RMS),A,51.0
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,65.2
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,91.9
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,58.7
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.81
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,32.0,L3 Active Power,kW,30.99
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,32.0,L2 Active Power,kW,21.13
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,32.0,L1 Active Power,kW,21.49
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,32.0,N Current (RMS),A,57.3
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,32.0,L3 Current (RMS),A,126.9
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,32.0,L2 Current (RMS),A,87.3
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,32.0,L1 Current (RMS),A,89.0
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.79
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.61
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.68
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,31.0,N Current (RMS),A,16.6
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,20.9
