Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.8
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.8
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.29
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,21.0,N Current (RMS),A,17.6
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.48
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.23
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.07
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,11.0,N Current (RMS),A,9.4
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-11 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,34.0
113623,Meadow Way,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
113623,Meadow Way,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
113623,Meadow Way,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
113623,Meadow Way,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.98
113623,Meadow Way,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
113623,Meadow Way,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,56.07
113623,Meadow Way,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,51.46
113623,Meadow Way,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,48.77
113623,Meadow Way,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,105.1
113623,Meadow Way,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,230.9
113623,Meadow Way,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,210.9
113623,Meadow Way,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,201.5
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.18
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,21.0
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,22.51
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.79
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,41.0,N Current (RMS),A,53.8
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,86.5
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,91.3
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,52.9
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,3.0
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.37
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,32.0,L3 Active Power,kW,28.01
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,32.0,L2 Active Power,kW,21.37
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,32.0,L1 Active Power,kW,23.18
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,32.0,N Current (RMS),A,49.0
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,32.0,L3 Current (RMS),A,115.4
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,32.0,L2 Current (RMS),A,88.2
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,32.0,L1 Current (RMS),A,95.2
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.07
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,9.22
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.97
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,31.0,N Current (RMS),A,27.8
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,14.5
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,39.1
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,25.9
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.83
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.93
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,6.09
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,21.0,N Current (RMS),A,19.6
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.72
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.72
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,5.38
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,11.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,16.2
113623,Meadow Way,2023-08-11 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,23.2
113623,Meadow Way,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,34.1
113623,Meadow Way,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
113623,Meadow Way,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
113623,Meadow Way,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.73
113623,Meadow Way,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
113623,Meadow Way,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,59.63
113623,Meadow Way,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,58.75
113623,Meadow Way,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,53.43
113623,Meadow Way,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,109.1
113623,Meadow Way,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,244.7
113623,Meadow Way,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,239.4
113623,Meadow Way,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,218.9
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.9
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,21.33
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,22.59
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.69
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,41.0,N Current (RMS),A,53.5
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,88.1
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,91.5
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,56.4
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,2.42
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.01
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,32.0,L3 Active Power,kW,31.97
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,32.0,L2 Active Power,kW,24.16
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,32.0,L1 Active Power,kW,21.07
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,32.0,N Current (RMS),A,65.4
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,32.0,L3 Current (RMS),A,131.3
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,32.0,L2 Current (RMS),A,99.7
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,32.0,L1 Current (RMS),A,87.9
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.95
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.91
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.66
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,31.0,N Current (RMS),A,21.9
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,14.1
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,26.8
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,25.1
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.85
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.12
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.25
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,21.0,N Current (RMS),A,20.8
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.39
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.71
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.9
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,11.0,N Current (RMS),A,19.7
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-11 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,26.0
113623,Meadow Way,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,34.1
113623,Meadow Way,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
113623,Meadow Way,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
113623,Meadow Way,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
113623,Meadow Way,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.65
113623,Meadow Way,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
113623,Meadow Way,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,62.49
113623,Meadow Way,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,56.49
113623,Meadow Way,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,53.57
113623,Meadow Way,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,109.5
113623,Meadow Way,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,255.6
113623,Meadow Way,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,230.4
113623,Meadow Way,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,220.3
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.41
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,23.38
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,24.17
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,14.71
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,41.0,N Current (RMS),A,60.3
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,97.1
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,98.6
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,61.0
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.53
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.03
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,32.0,L3 Active Power,kW,30.45
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,32.0,L2 Active Power,kW,21.07
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,32.0,L1 Active Power,kW,19.32
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,32.0,N Current (RMS),A,63.8
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,32.0,L3 Current (RMS),A,125.5
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,32.0,L2 Current (RMS),A,87.2
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,32.0,L1 Current (RMS),A,79.7
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.13
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.56
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.45
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,31.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,14.8
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,19.9
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.64
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.07
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.88
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,21.0,N Current (RMS),A,22.3
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,20.3
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.25
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.9
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,11.88
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,11.0,N Current (RMS),A,39.2
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-11 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,48.3
113623,Meadow Way,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,34.2
113623,Meadow Way,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
113623,Meadow Way,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
113623,Meadow Way,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
113623,Meadow Way,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.47
113623,Meadow Way,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
113623,Meadow Way,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.38
113623,Meadow Way,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
113623,Meadow Way,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,63.85
113623,Meadow Way,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,55.76
113623,Meadow Way,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,59.24
113623,Meadow Way,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,104.7
113623,Meadow Way,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,261.9
113623,Meadow Way,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,230.1
113623,Meadow Way,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,242.1
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.11
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,16.35
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,27.43
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.19
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,41.0,N Current (RMS),A,74.7
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,71.4
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,111.8
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,50.5
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.59
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.64
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,32.0,L3 Active Power,kW,25.4
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,32.0,L2 Active Power,kW,20.1
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,32.0,L1 Active Power,kW,19.31
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,32.0,N Current (RMS),A,49.3
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,32.0,L3 Current (RMS),A,105.1
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,32.0,L2 Current (RMS),A,83.4
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,32.0,L1 Current (RMS),A,79.6
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.39
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.55
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.72
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,31.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,19.7
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,20.4
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.75
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.24
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,10.2
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,21.0,N Current (RMS),A,36.0
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,43.8
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.38
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.95
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,11.57
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,11.0,N Current (RMS),A,39.6
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,13.9
113623,Meadow Way,2023-08-11 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,48.6
113623,Meadow Way,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,34.3
113623,Meadow Way,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
113623,Meadow Way,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
113623,Meadow Way,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
113623,Meadow Way,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.38
113623,Meadow Way,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,51.27
113623,Meadow Way,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,58.27
113623,Meadow Way,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,57.99
113623,Meadow Way,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,102.9
113623,Meadow Way,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,212.7
113623,Meadow Way,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,239.3
113623,Meadow Way,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,239.0
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.65
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.19
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,23.16
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.66
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,41.0,N Current (RMS),A,59.3
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,52.0
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,94.5
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,48.3
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.86
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.61
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,32.0,L3 Active Power,kW,27.35
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,32.0,L2 Active Power,kW,26.42
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,32.0,L1 Active Power,kW,18.75
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,32.0,N Current (RMS),A,62.9
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,32.0,L3 Current (RMS),A,114.0
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,32.0,L2 Current (RMS),A,111.0
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,32.0,L1 Current (RMS),A,78.1
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.62
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.76
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.03
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,31.0,N Current (RMS),A,21.7
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,31.0
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.02
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.79
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.54
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,21.0,N Current (RMS),A,15.1
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.8
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,19.6
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.3
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.5
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.04
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,11.0,N Current (RMS),A,14.0
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-11 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,19.7
113623,Meadow Way,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,34.3
113623,Meadow Way,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
113623,Meadow Way,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
113623,Meadow Way,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
113623,Meadow Way,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
113623,Meadow Way,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
113623,Meadow Way,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
113623,Meadow Way,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,47.47
113623,Meadow Way,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,58.63
113623,Meadow Way,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,46.03
113623,Meadow Way,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,117.3
113623,Meadow Way,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,197.3
113623,Meadow Way,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,242.2
113623,Meadow Way,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,190.2
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.11
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.2
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,25.43
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.75
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,41.0,N Current (RMS),A,65.1
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,52.4
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,103.6
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,52.9
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,2.32
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.87
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,32.0,L3 Active Power,kW,29.13
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,32.0,L2 Active Power,kW,26.62
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,32.0,L1 Active Power,kW,17.16
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,32.0,N Current (RMS),A,67.7
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,32.0,L3 Current (RMS),A,120.2
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,32.0,L2 Current (RMS),A,110.3
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,32.0,L1 Current (RMS),A,72.7
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.82
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.06
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.35
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,31.0,N Current (RMS),A,19.0
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,26.9
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.53
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.55
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.35
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,21.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.7
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.14
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.78
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,11.0,N Current (RMS),A,13.1
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-11 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,17.5
113623,Meadow Way,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,34.4
113623,Meadow Way,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
113623,Meadow Way,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
113623,Meadow Way,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
113623,Meadow Way,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
113623,Meadow Way,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
113623,Meadow Way,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.29
113623,Meadow Way,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
113623,Meadow Way,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,49.89
113623,Meadow Way,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,58.8
113623,Meadow Way,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,44.39
113623,Meadow Way,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,115.5
113623,Meadow Way,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,206.4
113623,Meadow Way,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,241.4
113623,Meadow Way,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,183.7
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.48
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.28
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,21.18
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,24.24
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.16
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,41.0,N Current (RMS),A,60.0
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,88.8
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,98.7
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,50.4
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,2.76
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.67
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,32.0,L3 Active Power,kW,23.57
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,32.0,L2 Active Power,kW,26.7
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,32.0,L1 Active Power,kW,18.72
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,32.0,N Current (RMS),A,56.8
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,32.0,L3 Current (RMS),A,98.9
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,32.0,L2 Current (RMS),A,110.2
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,32.0,L1 Current (RMS),A,78.6
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.05
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.2
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,8.18
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,31.0,N Current (RMS),A,23.7
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,17.8
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,19.4
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,34.2
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.08
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.09
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.2
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,21.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.54
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.35
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,11.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.3
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-11 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,34.4
113623,Meadow Way,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
113623,Meadow Way,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
113623,Meadow Way,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
113623,Meadow Way,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.11
113623,Meadow Way,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
113623,Meadow Way,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,52.42
113623,Meadow Way,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,58.44
113623,Meadow Way,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,45.6
113623,Meadow Way,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,113.8
113623,Meadow Way,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,216.7
113623,Meadow Way,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,239.3
113623,Meadow Way,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,187.6
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.33
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.53
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.96
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,26.14
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.55
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,41.0,N Current (RMS),A,66.1
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,60.4
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,106.3
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,52.0
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.47
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.22
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,32.0,L3 Active Power,kW,26.48
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,32.0,L2 Active Power,kW,21.68
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,32.0,L1 Active Power,kW,16.61
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,32.0,N Current (RMS),A,62.6
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,32.0,L3 Current (RMS),A,110.5
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,32.0,L2 Current (RMS),A,90.3
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,32.0,L1 Current (RMS),A,70.1
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.16
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.04
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,6.52
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,31.0,N Current (RMS),A,21.7
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,14.3
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,14.9
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,28.2
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.75
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.46
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.8
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,21.0,N Current (RMS),A,15.9
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.5
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.37
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.05
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,11.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-11 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,19.4
113623,Meadow Way,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,34.5
113623,Meadow Way,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
113623,Meadow Way,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
113623,Meadow Way,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
113623,Meadow Way,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
113623,Meadow Way,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
113623,Meadow Way,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.57
113623,Meadow Way,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
113623,Meadow Way,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,48.72
113623,Meadow Way,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,54.55
113623,Meadow Way,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,44.53
113623,Meadow Way,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,104.1
113623,Meadow Way,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,201.8
113623,Meadow Way,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,223.6
113623,Meadow Way,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,183.5
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.46
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.11
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.75
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,25.21
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.99
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,41.0,N Current (RMS),A,64.7
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,58.4
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,102.7
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,49.6
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.43
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.45
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,32.0,L3 Active Power,kW,26.2
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,32.0,L2 Active Power,kW,26.95
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,32.0,L1 Active Power,kW,14.65
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,32.0,N Current (RMS),A,68.4
