Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,32.0,L3 Current (RMS),A,108.6
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,32.0,L2 Current (RMS),A,112.0
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,32.0,L1 Current (RMS),A,61.9
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.56
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.44
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.97
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,31.0,N Current (RMS),A,19.6
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,21.0
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,22.6
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.6
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.59
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,9.41
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,21.0,N Current (RMS),A,33.4
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,43.6
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.63
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.4
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.87
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,11.0,N Current (RMS),A,24.2
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.3
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-11 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,30.4
113623,Meadow Way,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,34.5
113623,Meadow Way,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
113623,Meadow Way,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
113623,Meadow Way,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
113623,Meadow Way,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
113623,Meadow Way,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
113623,Meadow Way,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,46.75
113623,Meadow Way,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,61.59
113623,Meadow Way,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,47.89
113623,Meadow Way,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,120.2
113623,Meadow Way,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,193.5
113623,Meadow Way,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,252.6
113623,Meadow Way,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,197.7
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.96
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.0
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.94
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,24.54
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.54
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,41.0,N Current (RMS),A,60.1
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,55.0
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,100.0
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,51.9
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.35
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.45
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,32.0,L3 Active Power,kW,33.92
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,32.0,L2 Active Power,kW,29.05
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,32.0,L1 Active Power,kW,14.07
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,32.0,N Current (RMS),A,89.8
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,32.0,L3 Current (RMS),A,139.4
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,32.0,L2 Current (RMS),A,119.4
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,32.0,L1 Current (RMS),A,59.5
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.71
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.72
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.73
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,31.0,N Current (RMS),A,15.7
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,12.8
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,17.6
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.72
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.52
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.03
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,21.0,N Current (RMS),A,15.1
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.93
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.3
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,5.28
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,11.0,N Current (RMS),A,17.5
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.4
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-11 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,23.0
113623,Meadow Way,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,34.6
113623,Meadow Way,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
113623,Meadow Way,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
113623,Meadow Way,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
113623,Meadow Way,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
113623,Meadow Way,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
113623,Meadow Way,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,56.21
113623,Meadow Way,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,62.14
113623,Meadow Way,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,40.65
113623,Meadow Way,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,133.8
113623,Meadow Way,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,231.9
113623,Meadow Way,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,254.3
113623,Meadow Way,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,167.8
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.99
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.82
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,13.17
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,22.89
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,15.35
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,41.0,N Current (RMS),A,51.0
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,57.1
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,93.6
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,63.6
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.53
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.43
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,32.0,L3 Active Power,kW,31.31
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,32.0,L2 Active Power,kW,28.18
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,32.0,L1 Active Power,kW,14.22
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,32.0,N Current (RMS),A,82.3
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,32.0,L3 Current (RMS),A,129.3
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,32.0,L2 Current (RMS),A,116.0
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,32.0,L1 Current (RMS),A,60.0
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.47
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.58
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,7.62
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,31.0,N Current (RMS),A,29.1
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,16.1
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,20.4
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,37.4
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,8.49
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.28
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.29
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,21.0,N Current (RMS),A,24.8
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,14.9
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.34
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.38
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,7.04
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,11.0,N Current (RMS),A,22.8
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-11 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,30.0
113623,Meadow Way,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,34.6
113623,Meadow Way,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
113623,Meadow Way,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
113623,Meadow Way,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
113623,Meadow Way,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.81
113623,Meadow Way,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
113623,Meadow Way,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,58.78
113623,Meadow Way,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,60.32
113623,Meadow Way,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,50.52
113623,Meadow Way,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,113.3
113623,Meadow Way,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,243.0
113623,Meadow Way,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,247.3
113623,Meadow Way,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,208.1
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.72
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.79
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,15.75
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,22.79
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,16.2
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,41.0,N Current (RMS),A,47.2
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,67.3
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,93.2
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,67.5
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.31
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.46
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,32.0,L3 Active Power,kW,28.97
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,32.0,L2 Active Power,kW,30.87
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,32.0,L1 Active Power,kW,16.74
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,32.0,N Current (RMS),A,73.3
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,32.0,L3 Current (RMS),A,120.2
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,32.0,L2 Current (RMS),A,127.2
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,32.0,L1 Current (RMS),A,70.2
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.75
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.22
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.44
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,31.0,N Current (RMS),A,17.5
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,21.7
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,16.6
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,20.8
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,10.4
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,4.21
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.93
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,21.0,N Current (RMS),A,32.1
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,43.4
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,47.6
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.28
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.44
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,11.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-11 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,20.0
113623,Meadow Way,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,34.6
113623,Meadow Way,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
113623,Meadow Way,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
113623,Meadow Way,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
113623,Meadow Way,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
113623,Meadow Way,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
113623,Meadow Way,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,61.15
113623,Meadow Way,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,62.31
113623,Meadow Way,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,52.74
113623,Meadow Way,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,113.2
113623,Meadow Way,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,252.7
113623,Meadow Way,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,256.0
113623,Meadow Way,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,218.1
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.35
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,20.99
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,23.28
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,13.13
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,41.0,N Current (RMS),A,58.1
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,90.1
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,95.9
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,54.6
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.93
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.72
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,32.0,L3 Active Power,kW,31.4
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,32.0,L2 Active Power,kW,31.27
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,32.0,L1 Active Power,kW,16.85
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,32.0,N Current (RMS),A,79.7
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,32.0,L3 Current (RMS),A,130.3
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,32.0,L2 Current (RMS),A,128.9
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,32.0,L1 Current (RMS),A,71.0
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.18
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.01
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.4
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,31.0,N Current (RMS),A,19.0
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,27.1
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,15.5
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,20.2
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,9.92
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.47
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,13.58
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,21.0,N Current (RMS),A,46.8
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,41.6
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,63.6
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.88
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.24
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.74
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,11.0,N Current (RMS),A,23.4
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,9.1
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-11 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,30.2
113623,Meadow Way,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,34.7
113623,Meadow Way,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
113623,Meadow Way,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
113623,Meadow Way,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
113623,Meadow Way,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.69
113623,Meadow Way,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,70.38
113623,Meadow Way,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,63.26
113623,Meadow Way,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,54.69
113623,Meadow Way,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,128.9
113623,Meadow Way,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,291.4
113623,Meadow Way,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,260.5
113623,Meadow Way,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,226.4
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.17
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,21.6
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,23.41
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.8
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,41.0,N Current (RMS),A,59.5
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,91.7
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,95.8
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,57.7
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.92
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.29
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,32.0,L3 Active Power,kW,33.53
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,32.0,L2 Active Power,kW,31.78
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,32.0,L1 Active Power,kW,17.12
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,32.0,N Current (RMS),A,79.5
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,32.0,L3 Current (RMS),A,138.3
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,32.0,L2 Current (RMS),A,130.4
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,32.0,L1 Current (RMS),A,71.8
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.69
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.99
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.51
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,31.0,N Current (RMS),A,23.9
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,24.8
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,14.9
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,33.2
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.18
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,4.62
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.62
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,21.0,N Current (RMS),A,15.7
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.5
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.9
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.14
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,5.12
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,11.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-11 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,22.6
113623,Meadow Way,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,34.7
113623,Meadow Way,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
113623,Meadow Way,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
113623,Meadow Way,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
113623,Meadow Way,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
113623,Meadow Way,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
113623,Meadow Way,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113623,Meadow Way,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,66.14
113623,Meadow Way,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,64.15
113623,Meadow Way,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,47.18
113623,Meadow Way,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,135.0
113623,Meadow Way,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,273.6
113623,Meadow Way,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,263.2
113623,Meadow Way,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,195.5
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.12
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.11
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,17.97
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,22.6
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.64
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,41.0,N Current (RMS),A,55.1
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,76.8
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,92.8
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,52.7
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.15
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.7
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.01
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,32.0,L3 Active Power,kW,31.28
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,32.0,L2 Active Power,kW,34.5
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,32.0,L1 Active Power,kW,15.79
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,32.0,N Current (RMS),A,84.3
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,32.0,L3 Current (RMS),A,130.2
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,32.0,L2 Current (RMS),A,141.9
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,32.0,L1 Current (RMS),A,66.7
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.73
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.87
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,12.93
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,31.0,N Current (RMS),A,41.8
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,17.3
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,18.0
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,53.4
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.69
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.28
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.76
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,21.0,N Current (RMS),A,28.8
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,34.8
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.66
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.63
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,11.0,N Current (RMS),A,12.0
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-11 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,12.5
113623,Meadow Way,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,34.8
113623,Meadow Way,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
113623,Meadow Way,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
113623,Meadow Way,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
113623,Meadow Way,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.29
113623,Meadow Way,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,57.33
113623,Meadow Way,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,67.6
113623,Meadow Way,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,51.75
113623,Meadow Way,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,117.5
113623,Meadow Way,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,238.2
113623,Meadow Way,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,277.8
113623,Meadow Way,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,213.3
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.49
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.23
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,17.47
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,21.31
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.49
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,41.0,N Current (RMS),A,46.3
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,74.8
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,87.7
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,56.3
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.14
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,32.0,L3 Active Power,kW,24.59
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,32.0,L2 Active Power,kW,36.34
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,32.0,L1 Active Power,kW,17.25
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,32.0,N Current (RMS),A,76.5
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,32.0,L3 Current (RMS),A,102.0
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,32.0,L2 Current (RMS),A,149.3
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,32.0,L1 Current (RMS),A,72.9
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.58
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.87
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.7
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,31.0,N Current (RMS),A,18.3
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,20.5
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,14.5
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,26.0
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.75
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.99
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.22
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,21.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.21
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.49
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.69
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,11.0,N Current (RMS),A,8.3
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-11 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.0
113623,Meadow Way,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,34.8
113623,Meadow Way,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
113623,Meadow Way,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
113623,Meadow Way,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
113623,Meadow Way,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
113623,Meadow Way,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,49.6
113623,Meadow Way,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,65.99
113623,Meadow Way,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,44.34
113623,Meadow Way,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,128.5
113623,Meadow Way,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,206.0
113623,Meadow Way,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,271.2
113623,Meadow Way,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,184.5
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.32
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.4
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,16.14
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,20.8
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.49
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,41.0,N Current (RMS),A,45.1
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,68.2
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,85.3
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,51.9
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.85
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,32.0,L3 Active Power,kW,22.5
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,32.0,L2 Active Power,kW,36.9
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,32.0,L1 Active Power,kW,14.63
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,32.0,N Current (RMS),A,87.0
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,32.0,L3 Current (RMS),A,94.0
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,32.0,L2 Current (RMS),A,151.6
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,32.0,L1 Current (RMS),A,61.9
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.58
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.17
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.43
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,31.0,N Current (RMS),A,17.7
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,20.7
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,23.2
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,19.9
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.15
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.17
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.29
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,21.0,N Current (RMS),A,23.2
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.3
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.99
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.02
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.64
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,11.0,N Current (RMS),A,10.9
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,9.3
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,14.2
113623,Meadow Way,2023-08-11 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,16.0
113623,Meadow Way,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,34.8
113623,Meadow Way,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
113623,Meadow Way,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
113623,Meadow Way,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
113623,Meadow Way,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
113623,Meadow Way,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,47.37
113623,Meadow Way,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,70.05
113623,Meadow Way,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,42.48
113623,Meadow Way,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,146.1
113623,Meadow Way,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,196.2
113623,Meadow Way,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,287.4
113623,Meadow Way,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,176.1
113623,Meadow Way,2023-08-11 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.31
113623,Meadow Way,2023-08-11 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.41
113623,Meadow Way,2023-08-11 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-11 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,15.95
