Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
113623,Meadow Way,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,53.92
113623,Meadow Way,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,60.04
113623,Meadow Way,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,48.45
113623,Meadow Way,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,116.5
113623,Meadow Way,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,223.6
113623,Meadow Way,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,246.3
113623,Meadow Way,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,201.3
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,5.09
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.13
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,20.74
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,22.45
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,14.88
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,41.0,N Current (RMS),A,52.0
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,90.6
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,92.5
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,61.8
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.72
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,32.0,L3 Active Power,kW,24.2
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,32.0,L2 Active Power,kW,19.89
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,32.0,L1 Active Power,kW,18.94
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,32.0,N Current (RMS),A,51.5
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,32.0,L3 Current (RMS),A,100.7
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,32.0,L2 Current (RMS),A,83.4
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,32.0,L1 Current (RMS),A,80.0
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.65
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.75
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,9.13
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,31.0,N Current (RMS),A,25.2
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,20.5
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,13.7
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,38.5
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.61
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,5.75
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.67
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,21.0,N Current (RMS),A,22.8
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.9
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.58
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.6
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,11.0,N Current (RMS),A,13.2
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,9.0
113623,Meadow Way,2023-08-11 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,35.0
113623,Meadow Way,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
113623,Meadow Way,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
113623,Meadow Way,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
113623,Meadow Way,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
113623,Meadow Way,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
113623,Meadow Way,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.88
113623,Meadow Way,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
113623,Meadow Way,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,56.11
113623,Meadow Way,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,52.42
113623,Meadow Way,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,50.22
113623,Meadow Way,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,105.4
113623,Meadow Way,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,234.8
113623,Meadow Way,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,216.7
113623,Meadow Way,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,208.0
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,5.29
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.26
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,17.04
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,21.39
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,14.1
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,41.0,N Current (RMS),A,48.1
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,73.5
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,87.8
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,58.4
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.37
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.01
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,32.0,L3 Active Power,kW,23.74
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,32.0,L2 Active Power,kW,21.68
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,32.0,L1 Active Power,kW,17.03
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,32.0,N Current (RMS),A,54.3
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,32.0,L3 Current (RMS),A,98.6
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,32.0,L2 Current (RMS),A,91.9
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,32.0,L1 Current (RMS),A,71.8
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,9.37
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.32
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,9.64
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,31.0,N Current (RMS),A,30.1
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,39.3
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,16.1
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,41.6
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.25
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.48
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.68
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,21.0,N Current (RMS),A,16.4
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,24.5
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.78
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.99
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,11.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,23.8
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-11 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,17.9
113623,Meadow Way,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,35.1
113623,Meadow Way,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
113623,Meadow Way,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
113623,Meadow Way,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
113623,Meadow Way,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
113623,Meadow Way,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.13
113623,Meadow Way,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
113623,Meadow Way,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,59.18
113623,Meadow Way,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,49.17
113623,Meadow Way,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,50.44
113623,Meadow Way,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,111.6
113623,Meadow Way,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,245.2
113623,Meadow Way,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,204.3
113623,Meadow Way,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,208.3
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,5.28
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.09
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,15.44
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,21.94
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.92
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,41.0,N Current (RMS),A,52.8
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,67.2
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,89.9
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,57.9
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.99
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.83
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,32.0,L3 Active Power,kW,19.1
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,32.0,L2 Active Power,kW,16.25
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,32.0,L1 Active Power,kW,18.55
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,32.0,N Current (RMS),A,44.0
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,32.0,L3 Current (RMS),A,79.6
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,32.0,L2 Current (RMS),A,68.1
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,32.0,L1 Current (RMS),A,77.9
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.95
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.76
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,9.81
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,31.0,N Current (RMS),A,27.2
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,18.2
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,41.5
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.84
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.44
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.05
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,21.0,N Current (RMS),A,21.2
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.6
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.01
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.28
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.85
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,11.0,N Current (RMS),A,25.0
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,25.7
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-11 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.9
113623,Meadow Way,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,35.1
113623,Meadow Way,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
113623,Meadow Way,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
113623,Meadow Way,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
113623,Meadow Way,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
113623,Meadow Way,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
113623,Meadow Way,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.63
113623,Meadow Way,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
113623,Meadow Way,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
113623,Meadow Way,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,49.34
113623,Meadow Way,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,44.68
113623,Meadow Way,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,52.18
113623,Meadow Way,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,94.2
113623,Meadow Way,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,205.3
113623,Meadow Way,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,184.8
113623,Meadow Way,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,215.3
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,5.58
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.47
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,16.35
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,20.77
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,15.13
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,41.0,N Current (RMS),A,46.9
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,71.2
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,85.2
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,62.7
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.65
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.68
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,32.0,L3 Active Power,kW,24.87
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,32.0,L2 Active Power,kW,15.66
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,32.0,L1 Active Power,kW,17.75
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,32.0,N Current (RMS),A,59.1
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,32.0,L3 Current (RMS),A,102.8
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,32.0,L2 Current (RMS),A,66.8
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,32.0,L1 Current (RMS),A,75.1
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.61
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.81
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,10.21
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,31.0,N Current (RMS),A,30.6
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.7
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,14.8
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,43.6
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.63
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.58
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,21.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.2
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.7
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.28
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.0
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.2
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,11.0,N Current (RMS),A,18.8
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,22.2
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-11 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,14.3
113623,Meadow Way,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,35.0
113623,Meadow Way,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
113623,Meadow Way,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
113623,Meadow Way,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
113623,Meadow Way,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
113623,Meadow Way,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
113623,Meadow Way,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
113623,Meadow Way,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.27
113623,Meadow Way,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
113623,Meadow Way,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,52.75
113623,Meadow Way,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,42.4
113623,Meadow Way,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,51.87
113623,Meadow Way,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,95.3
113623,Meadow Way,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,218.8
113623,Meadow Way,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,175.9
113623,Meadow Way,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,213.4
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,5.58
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.75
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,17.26
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,19.25
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,13.72
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,41.0,N Current (RMS),A,49.0
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,75.3
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,78.9
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,57.1
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.94
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.35
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,32.0,L3 Active Power,kW,20.38
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,32.0,L2 Active Power,kW,14.85
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,32.0,L1 Active Power,kW,20.12
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,32.0,N Current (RMS),A,50.0
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,32.0,L3 Current (RMS),A,84.9
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,32.0,L2 Current (RMS),A,62.7
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,32.0,L1 Current (RMS),A,85.2
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.38
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.22
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.21
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,31.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,19.3
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.34
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.71
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.51
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,21.0,N Current (RMS),A,19.4
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.1
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,5.37
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.66
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.52
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,11.0,N Current (RMS),A,18.1
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,22.5
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,12.2
113623,Meadow Way,2023-08-11 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,27.7
113623,Meadow Way,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,34.9
113623,Meadow Way,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
113623,Meadow Way,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
113623,Meadow Way,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
113623,Meadow Way,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
113623,Meadow Way,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
113623,Meadow Way,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
113623,Meadow Way,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.86
113623,Meadow Way,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
113623,Meadow Way,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
113623,Meadow Way,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,49.74
113623,Meadow Way,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,41.68
113623,Meadow Way,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,50.08
113623,Meadow Way,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,95.3
113623,Meadow Way,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,207.3
113623,Meadow Way,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,173.0
113623,Meadow Way,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,206.5
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,5.28
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.69
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,16.08
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,21.62
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.28
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,41.0,N Current (RMS),A,53.5
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,69.8
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,88.6
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,55.3
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.82
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.34
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,32.0,L3 Active Power,kW,20.44
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,32.0,L2 Active Power,kW,19.5
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,32.0,L1 Active Power,kW,17.99
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,32.0,N Current (RMS),A,44.2
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,32.0,L3 Current (RMS),A,85.8
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,32.0,L2 Current (RMS),A,81.6
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,32.0,L1 Current (RMS),A,75.3
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.44
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.74
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.52
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,31.0,N Current (RMS),A,11.4
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.47
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,5.52
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.55
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,21.0,N Current (RMS),A,21.4
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.61
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.0
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,11.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,11.0,L3 Current (RMS),A,19.2
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.2
113623,Meadow Way,2023-08-11 15:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.1
113623,Meadow Way,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,34.8
113623,Meadow Way,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
113623,Meadow Way,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
113623,Meadow Way,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
113623,Meadow Way,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
113623,Meadow Way,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
113623,Meadow Way,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
113623,Meadow Way,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.79
113623,Meadow Way,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
113623,Meadow Way,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,46.03
113623,Meadow Way,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,51.38
113623,Meadow Way,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,41.28
113623,Meadow Way,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,106.1
113623,Meadow Way,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,192.1
113623,Meadow Way,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,211.5
113623,Meadow Way,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,171.2
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,5.71
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.93
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,41.0,L3 Active Power,kW,15.35
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,41.0,L2 Active Power,kW,20.8
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,41.0,L1 Active Power,kW,13.62
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,41.0,N Current (RMS),A,51.7
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,41.0,L3 Current (RMS),A,67.2
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,41.0,L2 Current (RMS),A,85.5
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,41.0,L1 Current (RMS),A,56.5
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.24
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.76
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,32.0,L3 Active Power,kW,24.82
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,32.0,L2 Active Power,kW,20.09
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,32.0,L1 Active Power,kW,14.62
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,32.0,N Current (RMS),A,60.2
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,32.0,L3 Current (RMS),A,104.3
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,32.0,L2 Current (RMS),A,83.0
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,32.0,L1 Current (RMS),A,62.4
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.89
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.59
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.24
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,31.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,31.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,31.0,L1 Current (RMS),A,15.1
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.91
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.14
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.38
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,21.0,N Current (RMS),A,21.7
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,21.0,L1 Current (RMS),A,18.7
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,11.0,L3 Active Power,kW,9.28
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.91
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,11.0,N Current (RMS),A,43.4
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,11.0,L3 Current (RMS),A,43.8
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-11 15:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.0
113623,Meadow Way,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,34.7
113623,Meadow Way,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
113623,Meadow Way,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
113623,Meadow Way,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
113623,Meadow Way,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
113623,Meadow Way,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
113623,Meadow Way,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
113623,Meadow Way,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.85
113623,Meadow Way,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
113623,Meadow Way,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,57.26
113623,Meadow Way,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,47.98
113623,Meadow Way,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,37.76
113623,Meadow Way,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,127.2
113623,Meadow Way,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,237.3
113623,Meadow Way,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,197.2
113623,Meadow Way,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,156.0
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.87
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.92
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,41.0,L3 Active Power,kW,17.99
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,41.0,L2 Active Power,kW,20.3
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.49
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,41.0,N Current (RMS),A,52.1
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,41.0,L3 Current (RMS),A,76.5
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,41.0,L2 Current (RMS),A,83.1
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,41.0,L1 Current (RMS),A,52.0
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.72
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.94
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,32.0,L3 Active Power,kW,24.55
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,32.0,L2 Active Power,kW,20.55
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,32.0,L1 Active Power,kW,14.69
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,32.0,N Current (RMS),A,60.0
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,32.0,L3 Current (RMS),A,103.6
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,32.0,L2 Current (RMS),A,85.0
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,32.0,L1 Current (RMS),A,62.8
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.48
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.32
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.38
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,31.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,31.0,L3 Current (RMS),A,19.4
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.1
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.71
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.29
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,21.0,N Current (RMS),A,21.6
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.4
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.58
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.77
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,11.0,N Current (RMS),A,17.8
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,11.0,L3 Current (RMS),A,19.0
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-11 15:10:00+00:00,feeder,11.0,L1 Current (RMS),A,12.8
113623,Meadow Way,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,34.7
113623,Meadow Way,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
113623,Meadow Way,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
113623,Meadow Way,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
113623,Meadow Way,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
113623,Meadow Way,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
113623,Meadow Way,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
113623,Meadow Way,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.42
113623,Meadow Way,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
113623,Meadow Way,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,53.7
113623,Meadow Way,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,46.24
113623,Meadow Way,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,39.61
113623,Meadow Way,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,113.9
113623,Meadow Way,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,223.1
113623,Meadow Way,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,190.1
113623,Meadow Way,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,163.5
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.45
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.1
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,41.0,L3 Active Power,kW,17.43
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,41.0,L2 Active Power,kW,16.08
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.36
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,41.0,N Current (RMS),A,40.0
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,41.0,L3 Current (RMS),A,73.9
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,41.0,L2 Current (RMS),A,68.3
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,41.0,L1 Current (RMS),A,56.7
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.08
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.54
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,32.0,L3 Active Power,kW,22.32
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,32.0,L2 Active Power,kW,15.42
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,32.0,L1 Active Power,kW,11.62
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,32.0,N Current (RMS),A,57.6
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,32.0,L3 Current (RMS),A,92.2
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,32.0,L2 Current (RMS),A,64.8
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,32.0,L1 Current (RMS),A,49.8
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.78
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.25
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.15
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,31.0,N Current (RMS),A,12.3
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,31.0,L3 Current (RMS),A,12.9
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.24
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.3
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.91
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,21.0,N Current (RMS),A,10.4
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.8
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.6
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.47
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.92
