Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.68
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,11.0,N Current (RMS),A,12.1
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-11 15:00:00+00:00,feeder,11.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,34.6
113623,Meadow Way,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
113623,Meadow Way,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
113623,Meadow Way,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
113623,Meadow Way,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
113623,Meadow Way,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
113623,Meadow Way,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.25
113623,Meadow Way,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
113623,Meadow Way,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,46.24
113623,Meadow Way,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,36.97
113623,Meadow Way,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,35.73
113623,Meadow Way,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,99.7
113623,Meadow Way,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,191.7
113623,Meadow Way,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,154.6
113623,Meadow Way,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,149.2
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.42
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.06
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,41.0,L3 Active Power,kW,15.88
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.29
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.26
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,41.0,N Current (RMS),A,29.1
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,41.0,L3 Current (RMS),A,67.0
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,41.0,L2 Current (RMS),A,51.7
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,41.0,L1 Current (RMS),A,55.3
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.6
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.65
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,32.0,L3 Active Power,kW,20.44
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,32.0,L2 Active Power,kW,16.03
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,32.0,L1 Active Power,kW,11.56
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,32.0,N Current (RMS),A,53.8
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,32.0,L3 Current (RMS),A,84.8
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,32.0,L2 Current (RMS),A,67.5
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,32.0,L1 Current (RMS),A,50.3
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.51
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.02
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.08
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,31.0,N Current (RMS),A,13.2
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,31.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.4
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.99
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.45
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,21.0,N Current (RMS),A,12.1
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.9
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.9
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.91
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.93
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,11.0,L1 Active Power,kW,6.2
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,11.0,N Current (RMS),A,21.0
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,11.0,L2 Current (RMS),A,14.0
113623,Meadow Way,2023-08-11 14:50:00+00:00,feeder,11.0,L1 Current (RMS),A,31.5
113623,Meadow Way,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,34.5
113623,Meadow Way,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
113623,Meadow Way,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
113623,Meadow Way,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
113623,Meadow Way,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
113623,Meadow Way,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
113623,Meadow Way,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
113623,Meadow Way,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.83
113623,Meadow Way,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
113623,Meadow Way,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,45.12
113623,Meadow Way,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,35.26
113623,Meadow Way,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,38.55
113623,Meadow Way,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,97.2
113623,Meadow Way,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,187.1
113623,Meadow Way,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,148.1
113623,Meadow Way,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,161.0
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.81
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.06
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,41.0,L3 Active Power,kW,18.13
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,41.0,L2 Active Power,kW,13.13
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,41.0,L1 Active Power,kW,13.78
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,41.0,N Current (RMS),A,37.4
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,41.0,L3 Current (RMS),A,77.6
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,41.0,L2 Current (RMS),A,55.7
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,41.0,L1 Current (RMS),A,57.5
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.09
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.02
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,32.0,L3 Active Power,kW,19.33
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,32.0,L2 Active Power,kW,15.51
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,32.0,L1 Active Power,kW,10.16
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,32.0,N Current (RMS),A,53.6
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,32.0,L3 Current (RMS),A,80.6
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,32.0,L2 Current (RMS),A,65.2
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,32.0,L1 Current (RMS),A,46.0
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.34
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.24
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.95
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,31.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,31.0,L3 Current (RMS),A,18.6
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,31.0,L1 Current (RMS),A,23.2
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.67
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.63
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.4
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,21.0,N Current (RMS),A,14.6
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,21.0,L3 Current (RMS),A,16.0
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.2
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.9
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.38
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,11.0,L1 Active Power,kW,6.09
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,11.0,N Current (RMS),A,24.0
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,11.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-11 14:40:00+00:00,feeder,11.0,L1 Current (RMS),A,31.2
113623,Meadow Way,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,34.4
113623,Meadow Way,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
113623,Meadow Way,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
113623,Meadow Way,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
113623,Meadow Way,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
113623,Meadow Way,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
113623,Meadow Way,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.77
113623,Meadow Way,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
113623,Meadow Way,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,47.84
113623,Meadow Way,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,34.68
113623,Meadow Way,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,38.38
113623,Meadow Way,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,106.3
113623,Meadow Way,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,199.2
113623,Meadow Way,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,146.4
113623,Meadow Way,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,160.1
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.38
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.37
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,41.0,L3 Active Power,kW,18.79
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,41.0,L2 Active Power,kW,14.3
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,41.0,L1 Active Power,kW,14.29
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,41.0,N Current (RMS),A,35.7
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,41.0,L3 Current (RMS),A,78.9
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,41.0,L2 Current (RMS),A,59.3
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,41.0,L1 Current (RMS),A,58.6
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.49
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.08
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,32.0,L3 Active Power,kW,23.55
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,32.0,L2 Active Power,kW,13.04
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,32.0,L1 Active Power,kW,10.71
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,32.0,N Current (RMS),A,66.9
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,32.0,L3 Current (RMS),A,96.8
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,32.0,L2 Current (RMS),A,54.9
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,32.0,L1 Current (RMS),A,47.8
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.47
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.25
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.6
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,31.0,N Current (RMS),A,23.0
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,31.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,31.0,L2 Current (RMS),A,24.3
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,31.0,L1 Current (RMS),A,20.5
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.18
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.27
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.64
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,21.0,N Current (RMS),A,15.3
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,21.0,L3 Current (RMS),A,17.9
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.8
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.75
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.2
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.35
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,11.0,N Current (RMS),A,14.3
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.4
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-11 14:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,34.2
113623,Meadow Way,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
113623,Meadow Way,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
113623,Meadow Way,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
113623,Meadow Way,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
113623,Meadow Way,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.75
113623,Meadow Way,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
113623,Meadow Way,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,52.74
113623,Meadow Way,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,35.06
113623,Meadow Way,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,35.6
113623,Meadow Way,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,120.9
113623,Meadow Way,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,216.8
113623,Meadow Way,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,145.7
113623,Meadow Way,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,147.0
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.94
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.2
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,41.0,L3 Active Power,kW,21.35
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,41.0,L2 Active Power,kW,14.01
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,41.0,L1 Active Power,kW,15.33
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,41.0,N Current (RMS),A,38.9
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,41.0,L3 Current (RMS),A,88.8
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,41.0,L2 Current (RMS),A,58.4
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,41.0,L1 Current (RMS),A,63.5
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.47
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,32.0,L3 Active Power,kW,21.68
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,32.0,L2 Active Power,kW,16.87
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,32.0,L1 Active Power,kW,11.1
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,32.0,N Current (RMS),A,57.2
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,32.0,L3 Current (RMS),A,90.3
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,32.0,L2 Current (RMS),A,70.4
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,32.0,L1 Current (RMS),A,51.0
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.33
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,31.0,L2 Active Power,kW,0.86
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.37
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,31.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.21
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.47
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.96
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,21.0,N Current (RMS),A,18.5
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,11.0,L3 Active Power,kW,4.39
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.36
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.87
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,11.0,N Current (RMS),A,15.5
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,11.0,L3 Current (RMS),A,18.0
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-11 14:20:00+00:00,feeder,11.0,L1 Current (RMS),A,14.1
113623,Meadow Way,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,34.1
113623,Meadow Way,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
113623,Meadow Way,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
113623,Meadow Way,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
113623,Meadow Way,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
113623,Meadow Way,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
113623,Meadow Way,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
113623,Meadow Way,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
113623,Meadow Way,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,52.96
113623,Meadow Way,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,34.57
113623,Meadow Way,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,39.63
113623,Meadow Way,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,115.8
113623,Meadow Way,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,217.5
113623,Meadow Way,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,143.8
113623,Meadow Way,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,164.0
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.1
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.39
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,41.0,L3 Active Power,kW,18.12
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,41.0,L2 Active Power,kW,15.01
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,41.0,L1 Active Power,kW,14.56
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,41.0,N Current (RMS),A,32.0
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,41.0,L3 Current (RMS),A,76.9
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,41.0,L2 Current (RMS),A,63.2
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,41.0,L1 Current (RMS),A,60.2
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.12
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,32.0,L3 Active Power,kW,18.23
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,32.0,L2 Active Power,kW,16.44
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,32.0,L1 Active Power,kW,9.44
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,32.0,N Current (RMS),A,53.3
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,32.0,L3 Current (RMS),A,77.4
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,32.0,L2 Current (RMS),A,68.7
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,32.0,L1 Current (RMS),A,43.1
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.28
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,31.0,L2 Active Power,kW,0.46
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.94
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,31.0,N Current (RMS),A,15.2
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,31.0,L3 Current (RMS),A,15.6
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,31.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,31.0,L1 Current (RMS),A,13.9
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.66
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.66
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.06
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,21.0,N Current (RMS),A,14.7
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,21.0,L3 Current (RMS),A,15.7
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.46
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.47
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.08
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,11.0,N Current (RMS),A,15.4
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,11.0,L3 Current (RMS),A,18.4
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-11 14:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,34.0
113623,Meadow Way,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
113623,Meadow Way,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
113623,Meadow Way,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
113623,Meadow Way,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
113623,Meadow Way,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
113623,Meadow Way,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,47.75
113623,Meadow Way,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,35.04
113623,Meadow Way,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,34.09
113623,Meadow Way,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,106.8
113623,Meadow Way,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,198.2
113623,Meadow Way,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,147.0
113623,Meadow Way,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,142.0
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.96
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.34
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,41.0,L3 Active Power,kW,16.23
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,41.0,L2 Active Power,kW,13.45
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,41.0,L1 Active Power,kW,14.04
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,41.0,N Current (RMS),A,26.5
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,41.0,L3 Current (RMS),A,68.0
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,41.0,L2 Current (RMS),A,55.9
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,41.0,L1 Current (RMS),A,58.2
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.51
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,32.0,L3 Active Power,kW,17.49
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,32.0,L2 Active Power,kW,14.26
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,32.0,L1 Active Power,kW,8.98
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,32.0,N Current (RMS),A,50.7
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,32.0,L3 Current (RMS),A,73.7
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,32.0,L2 Current (RMS),A,60.2
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,32.0,L1 Current (RMS),A,40.3
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.56
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,31.0,L2 Active Power,kW,0.76
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.16
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,31.0,N Current (RMS),A,14.7
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,31.0,L3 Current (RMS),A,12.2
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,31.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.72
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.52
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.78
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,21.0,N Current (RMS),A,16.5
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,21.0,L1 Current (RMS),A,12.3
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.4
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.35
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.93
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,11.0,N Current (RMS),A,15.1
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,11.0,L3 Current (RMS),A,18.2
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-11 14:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.9
113623,Meadow Way,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,34.0
113623,Meadow Way,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
113623,Meadow Way,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
113623,Meadow Way,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
113623,Meadow Way,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
113623,Meadow Way,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
113623,Meadow Way,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
113623,Meadow Way,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,45.4
113623,Meadow Way,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,31.34
113623,Meadow Way,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,31.89
113623,Meadow Way,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,104.8
113623,Meadow Way,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,187.7
113623,Meadow Way,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,131.5
113623,Meadow Way,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,133.0
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.62
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.4
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.35
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,41.0,L2 Active Power,kW,13.9
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.0
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,41.0,N Current (RMS),A,29.5
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,41.0,L3 Current (RMS),A,61.0
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,41.0,L2 Current (RMS),A,57.7
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,41.0,L1 Current (RMS),A,54.1
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.31
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,32.0,L3 Active Power,kW,19.25
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,32.0,L2 Active Power,kW,13.98
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,32.0,L1 Active Power,kW,8.82
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,32.0,N Current (RMS),A,57.8
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,32.0,L3 Current (RMS),A,80.7
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,32.0,L2 Current (RMS),A,59.6
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,32.0,L1 Current (RMS),A,40.5
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.5
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,31.0,L2 Active Power,kW,-0.36
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.49
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,31.0,N Current (RMS),A,17.5
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,31.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,31.0,L1 Current (RMS),A,15.8
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.25
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.21
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.09
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,21.0,N Current (RMS),A,10.2
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.1
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.6
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.39
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.28
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.02
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,11.0,N Current (RMS),A,15.4
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,11.0,L3 Current (RMS),A,18.1
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-11 13:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,33.9
113623,Meadow Way,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
113623,Meadow Way,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
113623,Meadow Way,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
113623,Meadow Way,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
113623,Meadow Way,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
113623,Meadow Way,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
113623,Meadow Way,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
113623,Meadow Way,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
113623,Meadow Way,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,42.73
113623,Meadow Way,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,30.01
113623,Meadow Way,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,30.42
113623,Meadow Way,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,104.3
113623,Meadow Way,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,177.0
113623,Meadow Way,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,126.5
113623,Meadow Way,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,127.1
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.12
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.02
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,41.0,L3 Active Power,kW,15.43
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,41.0,L2 Active Power,kW,13.53
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,41.0,L1 Active Power,kW,13.07
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,41.0,N Current (RMS),A,29.6
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,41.0,L3 Current (RMS),A,65.5
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,41.0,L2 Current (RMS),A,56.2
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,41.0,L1 Current (RMS),A,54.6
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.84
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,32.0,L3 Active Power,kW,19.64
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,32.0,L2 Active Power,kW,13.18
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,32.0,L1 Active Power,kW,10.32
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,32.0,N Current (RMS),A,53.6
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,32.0,L3 Current (RMS),A,81.7
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,32.0,L2 Current (RMS),A,55.8
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,32.0,L1 Current (RMS),A,45.8
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.15
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,31.0,L2 Active Power,kW,-0.56
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.74
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,31.0,N Current (RMS),A,19.6
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.02
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.58
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.95
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,21.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.0
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.8
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.93
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.31
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.19
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,11.0,N Current (RMS),A,16.3
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,11.0,L3 Current (RMS),A,16.8
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-11 13:40:00+00:00,feeder,11.0,L1 Current (RMS),A,19.0
113623,Meadow Way,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,33.8
113623,Meadow Way,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
113623,Meadow Way,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
113623,Meadow Way,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
113623,Meadow Way,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
113623,Meadow Way,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
113623,Meadow Way,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
113623,Meadow Way,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
113623,Meadow Way,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,43.17
113623,Meadow Way,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,29.05
113623,Meadow Way,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,35.28
113623,Meadow Way,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,98.5
113623,Meadow Way,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,178.8
113623,Meadow Way,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,122.8
113623,Meadow Way,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,146.3
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.06
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.24
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,41.0,L3 Active Power,kW,14.36
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,41.0,L2 Active Power,kW,15.13
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.8
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,41.0,N Current (RMS),A,30.4
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,41.0,L3 Current (RMS),A,61.0
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,41.0,L2 Current (RMS),A,62.9
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,41.0,L1 Current (RMS),A,53.3
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.78
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,32.0,L3 Active Power,kW,20.52
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,32.0,L2 Active Power,kW,16.5
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,32.0,L1 Active Power,kW,12.4
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,32.0,N Current (RMS),A,49.4
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,32.0,L3 Current (RMS),A,85.1
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,32.0,L2 Current (RMS),A,70.0
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,32.0,L1 Current (RMS),A,53.0
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,31.0,L3 Active Power,kW,1.91
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.2
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.69
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,31.0,N Current (RMS),A,24.4
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,31.0,L1 Current (RMS),A,24.2
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
