Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.15
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.64
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.72
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,21.0,N Current (RMS),A,9.5
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,21.0,L1 Current (RMS),A,11.8
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.17
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.96
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,11.0,N Current (RMS),A,12.3
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-11 13:30:00+00:00,feeder,11.0,L1 Current (RMS),A,18.2
113623,Meadow Way,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,33.8
113623,Meadow Way,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
113623,Meadow Way,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
113623,Meadow Way,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
113623,Meadow Way,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
113623,Meadow Way,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
113623,Meadow Way,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
113623,Meadow Way,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
113623,Meadow Way,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,41.11
113623,Meadow Way,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,35.36
113623,Meadow Way,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,37.57
113623,Meadow Way,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,87.9
113623,Meadow Way,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,170.5
113623,Meadow Way,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,148.5
113623,Meadow Way,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,155.8
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.99
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.3
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,41.0,L3 Active Power,kW,15.26
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,41.0,L2 Active Power,kW,13.48
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,41.0,L1 Active Power,kW,13.51
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,41.0,N Current (RMS),A,27.2
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,41.0,L3 Current (RMS),A,64.1
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,41.0,L2 Current (RMS),A,56.1
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,41.0,L1 Current (RMS),A,56.2
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.52
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,32.0,L3 Active Power,kW,24.57
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,32.0,L2 Active Power,kW,16.2
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,32.0,L1 Active Power,kW,15.0
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,32.0,N Current (RMS),A,54.7
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,32.0,L3 Current (RMS),A,101.6
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,32.0,L2 Current (RMS),A,68.4
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,32.0,L1 Current (RMS),A,62.7
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,31.0,L3 Active Power,kW,1.71
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.75
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.51
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,31.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,31.0,L1 Current (RMS),A,19.9
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.22
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.45
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.77
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,21.0,N Current (RMS),A,8.5
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.1
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.8
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.43
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.2
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.38
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,11.0,N Current (RMS),A,10.6
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.7
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-11 13:20:00+00:00,feeder,11.0,L1 Current (RMS),A,16.1
113623,Meadow Way,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,33.7
113623,Meadow Way,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
113623,Meadow Way,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
113623,Meadow Way,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
113623,Meadow Way,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
113623,Meadow Way,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
113623,Meadow Way,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
113623,Meadow Way,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
113623,Meadow Way,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,46.18
113623,Meadow Way,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,36.09
113623,Meadow Way,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,39.18
113623,Meadow Way,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,91.6
113623,Meadow Way,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,190.5
113623,Meadow Way,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,151.4
113623,Meadow Way,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,162.0
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.9
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.39
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,41.0,L3 Active Power,kW,18.18
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,41.0,L2 Active Power,kW,13.92
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,41.0,L1 Active Power,kW,15.9
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,41.0,N Current (RMS),A,29.5
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,41.0,L3 Current (RMS),A,76.9
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,41.0,L2 Current (RMS),A,58.4
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,41.0,L1 Current (RMS),A,65.5
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.9
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.17
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,32.0,L3 Active Power,kW,19.01
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,32.0,L2 Active Power,kW,13.93
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,32.0,L1 Active Power,kW,11.26
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,32.0,N Current (RMS),A,49.4
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,32.0,L3 Current (RMS),A,79.0
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,32.0,L2 Current (RMS),A,58.7
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,32.0,L1 Current (RMS),A,49.0
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.04
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,31.0,L2 Active Power,kW,-1.98
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.54
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,31.0,N Current (RMS),A,23.4
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,31.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.94
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.81
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.8
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,21.0,N Current (RMS),A,9.5
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,21.0,L3 Current (RMS),A,9.0
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.0
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.5
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.7
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.72
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,11.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.9
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-11 13:10:00+00:00,feeder,11.0,L1 Current (RMS),A,21.3
113623,Meadow Way,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,33.6
113623,Meadow Way,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
113623,Meadow Way,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
113623,Meadow Way,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
113623,Meadow Way,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
113623,Meadow Way,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
113623,Meadow Way,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
113623,Meadow Way,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.15
113623,Meadow Way,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,42.67
113623,Meadow Way,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,30.37
113623,Meadow Way,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,38.22
113623,Meadow Way,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,91.4
113623,Meadow Way,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,176.6
113623,Meadow Way,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,127.6
113623,Meadow Way,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,157.8
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,5.32
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.11
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,41.0,L3 Active Power,kW,18.99
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,41.0,L2 Active Power,kW,13.91
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.57
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,41.0,N Current (RMS),A,41.4
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,41.0,L3 Current (RMS),A,80.7
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,41.0,L2 Current (RMS),A,57.9
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,41.0,L1 Current (RMS),A,52.2
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.87
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.6
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,32.0,L3 Active Power,kW,22.64
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,32.0,L2 Active Power,kW,16.54
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,32.0,L1 Active Power,kW,10.45
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,32.0,N Current (RMS),A,61.0
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,32.0,L3 Current (RMS),A,94.5
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,32.0,L2 Current (RMS),A,69.3
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,32.0,L1 Current (RMS),A,45.2
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,31.0,L3 Active Power,kW,1.92
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,31.0,L2 Active Power,kW,-2.08
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.81
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,31.0,N Current (RMS),A,29.9
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,31.0,L1 Current (RMS),A,22.7
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.24
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.66
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.57
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,21.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,21.0,L3 Current (RMS),A,20.9
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.42
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.05
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.77
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,11.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-11 13:00:00+00:00,feeder,11.0,L1 Current (RMS),A,20.6
113623,Meadow Way,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,33.4
113623,Meadow Way,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
113623,Meadow Way,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
113623,Meadow Way,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
113623,Meadow Way,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
113623,Meadow Way,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
113623,Meadow Way,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
113623,Meadow Way,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.62
113623,Meadow Way,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,49.2
113623,Meadow Way,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,32.08
113623,Meadow Way,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,36.16
113623,Meadow Way,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,107.5
113623,Meadow Way,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,204.2
113623,Meadow Way,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,134.6
113623,Meadow Way,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,149.6
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.59
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.87
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,41.0,L3 Active Power,kW,18.44
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.52
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,41.0,L1 Active Power,kW,15.63
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,41.0,N Current (RMS),A,30.1
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,41.0,L3 Current (RMS),A,78.0
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,41.0,L2 Current (RMS),A,52.3
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,41.0,L1 Current (RMS),A,65.0
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.49
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,32.0,L3 Active Power,kW,20.79
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,32.0,L2 Active Power,kW,15.12
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,32.0,L1 Active Power,kW,14.47
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,32.0,N Current (RMS),A,49.0
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,32.0,L3 Current (RMS),A,86.2
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,32.0,L2 Current (RMS),A,63.7
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,32.0,L1 Current (RMS),A,61.5
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.53
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,31.0,L2 Active Power,kW,-1.98
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.02
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,31.0,N Current (RMS),A,25.4
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,31.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,21.0,L3 Active Power,kW,11.68
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.03
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.79
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,21.0,N Current (RMS),A,32.6
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,21.0,L3 Current (RMS),A,48.0
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,21.0,L2 Current (RMS),A,13.5
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.34
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.92
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.82
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,11.0,N Current (RMS),A,10.5
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-11 12:50:00+00:00,feeder,11.0,L1 Current (RMS),A,16.8
113623,Meadow Way,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,33.3
113623,Meadow Way,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
113623,Meadow Way,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
113623,Meadow Way,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
113623,Meadow Way,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
113623,Meadow Way,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
113623,Meadow Way,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
113623,Meadow Way,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.01
113623,Meadow Way,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
113623,Meadow Way,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,54.77
113623,Meadow Way,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,29.62
113623,Meadow Way,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,43.73
113623,Meadow Way,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,118.8
113623,Meadow Way,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,225.6
113623,Meadow Way,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,124.9
113623,Meadow Way,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,180.5
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.0
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.86
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,41.0,L3 Active Power,kW,15.35
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.9
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,41.0,L1 Active Power,kW,18.34
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,41.0,N Current (RMS),A,36.3
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,41.0,L3 Current (RMS),A,65.0
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,41.0,L2 Current (RMS),A,53.5
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,41.0,L1 Current (RMS),A,78.8
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.41
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.32
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,32.0,L3 Active Power,kW,22.75
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,32.0,L2 Active Power,kW,15.24
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,32.0,L1 Active Power,kW,13.49
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,32.0,N Current (RMS),A,57.9
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,32.0,L3 Current (RMS),A,95.1
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,32.0,L2 Current (RMS),A,63.9
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,32.0,L1 Current (RMS),A,57.3
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.03
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,31.0,L2 Active Power,kW,0.61
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.08
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,31.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,31.0,L3 Current (RMS),A,16.3
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,31.0,L1 Current (RMS),A,14.3
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.06
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.59
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.43
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,21.0,N Current (RMS),A,16.5
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,21.0,L3 Current (RMS),A,24.9
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.1
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.0
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.38
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,11.0,N Current (RMS),A,13.1
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,11.0,L3 Current (RMS),A,14.5
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-11 12:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.9
113623,Meadow Way,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,33.3
113623,Meadow Way,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
113623,Meadow Way,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
113623,Meadow Way,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
113623,Meadow Way,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
113623,Meadow Way,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
113623,Meadow Way,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
113623,Meadow Way,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.47
113623,Meadow Way,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,49.2
113623,Meadow Way,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,32.42
113623,Meadow Way,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,41.73
113623,Meadow Way,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,106.6
113623,Meadow Way,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,204.5
113623,Meadow Way,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,136.1
113623,Meadow Way,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,174.1
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.73
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.12
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,41.0,L3 Active Power,kW,18.28
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,41.0,L2 Active Power,kW,14.11
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.62
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,41.0,N Current (RMS),A,39.6
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,41.0,L3 Current (RMS),A,78.1
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,41.0,L2 Current (RMS),A,58.6
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,41.0,L1 Current (RMS),A,52.5
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.66
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.73
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,32.0,L3 Active Power,kW,27.15
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,32.0,L2 Active Power,kW,15.78
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,32.0,L1 Active Power,kW,16.12
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,32.0,N Current (RMS),A,65.5
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,32.0,L3 Current (RMS),A,112.1
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,32.0,L2 Current (RMS),A,66.7
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,32.0,L1 Current (RMS),A,67.8
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.18
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,31.0,L2 Active Power,kW,-0.84
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.57
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,31.0,N Current (RMS),A,18.4
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.56
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.22
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.15
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,21.0,N Current (RMS),A,13.1
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,21.0,L3 Current (RMS),A,20.1
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.93
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.17
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.49
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,11.0,N Current (RMS),A,14.7
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,11.0,L3 Current (RMS),A,17.0
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-11 12:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.8
113623,Meadow Way,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,33.2
113623,Meadow Way,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
113623,Meadow Way,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
113623,Meadow Way,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
113623,Meadow Way,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
113623,Meadow Way,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
113623,Meadow Way,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
113623,Meadow Way,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.45
113623,Meadow Way,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,56.1
113623,Meadow Way,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,32.45
113623,Meadow Way,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,38.95
113623,Meadow Way,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,125.5
113623,Meadow Way,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,232.3
113623,Meadow Way,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,136.7
113623,Meadow Way,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,160.9
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,5.06
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.72
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,41.0,L3 Active Power,kW,15.2
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,41.0,L2 Active Power,kW,14.19
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,41.0,L1 Active Power,kW,13.72
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,41.0,N Current (RMS),A,33.2
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,41.0,L3 Current (RMS),A,66.1
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,41.0,L2 Current (RMS),A,60.1
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,41.0,L1 Current (RMS),A,57.8
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.91
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.07
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,32.0,L3 Active Power,kW,24.27
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,32.0,L2 Active Power,kW,16.44
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,32.0,L1 Active Power,kW,19.56
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,32.0,N Current (RMS),A,54.2
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,32.0,L3 Current (RMS),A,100.3
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,32.0,L2 Current (RMS),A,69.0
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,32.0,L1 Current (RMS),A,82.2
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.1
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,31.0,L2 Active Power,kW,0.02
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.65
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,31.0,N Current (RMS),A,24.6
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,31.0,L1 Current (RMS),A,24.6
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.17
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.44
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.97
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,21.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.5
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,21.0,L1 Current (RMS),A,17.1
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.31
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.22
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.27
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,11.0,N Current (RMS),A,11.8
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,11.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,11.0,L2 Current (RMS),A,11.6
113623,Meadow Way,2023-08-11 12:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,33.1
113623,Meadow Way,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
113623,Meadow Way,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
113623,Meadow Way,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
113623,Meadow Way,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
113623,Meadow Way,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
113623,Meadow Way,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
113623,Meadow Way,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.67
113623,Meadow Way,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
113623,Meadow Way,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
113623,Meadow Way,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,47.04
113623,Meadow Way,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,34.31
113623,Meadow Way,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,45.18
113623,Meadow Way,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,97.0
113623,Meadow Way,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,195.3
113623,Meadow Way,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,144.5
113623,Meadow Way,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,186.7
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.71
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.82
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,41.0,L3 Active Power,kW,17.38
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,41.0,L2 Active Power,kW,20.72
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.79
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,41.0,N Current (RMS),A,50.0
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,41.0,L3 Current (RMS),A,73.8
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,41.0,L2 Current (RMS),A,86.1
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,41.0,L1 Current (RMS),A,57.9
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.81
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.84
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,32.0,L3 Active Power,kW,22.12
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,32.0,L2 Active Power,kW,19.56
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,32.0,L1 Active Power,kW,21.68
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,32.0,N Current (RMS),A,40.0
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,32.0,L3 Current (RMS),A,91.8
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,32.0,L2 Current (RMS),A,81.6
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,32.0,L1 Current (RMS),A,90.3
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.46
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.01
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.81
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,31.0,N Current (RMS),A,14.4
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,31.0,L1 Current (RMS),A,17.5
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.39
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.58
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.55
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,21.0,N Current (RMS),A,10.0
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,21.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.28
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.01
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.62
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.22
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,11.0,N Current (RMS),A,10.5
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.4
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,11.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-11 12:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,33.0
113623,Meadow Way,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
113623,Meadow Way,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
113623,Meadow Way,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
113623,Meadow Way,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
113623,Meadow Way,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.9
113623,Meadow Way,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
113623,Meadow Way,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,47.37
113623,Meadow Way,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,44.49
113623,Meadow Way,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,44.05
113623,Meadow Way,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,93.3
113623,Meadow Way,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,196.8
113623,Meadow Way,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,184.7
113623,Meadow Way,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,181.5
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.4
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,41.0,L3 Active Power,kW,16.79
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,41.0,L2 Active Power,kW,15.73
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,41.0,L1 Active Power,kW,16.35
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,41.0,N Current (RMS),A,32.8
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,41.0,L3 Current (RMS),A,70.7
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,41.0,L2 Current (RMS),A,64.5
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,41.0,L1 Current (RMS),A,70.5
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.93
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.78
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,32.0,L3 Active Power,kW,21.64
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,32.0,L2 Active Power,kW,15.15
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,32.0,L1 Active Power,kW,17.38
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,32.0,N Current (RMS),A,48.5
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,32.0,L3 Current (RMS),A,90.0
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,32.0,L2 Current (RMS),A,64.2
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,32.0,L1 Current (RMS),A,73.0
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
