Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.6
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,31.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.62
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,31.0,N Current (RMS),A,14.0
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,31.0,L3 Current (RMS),A,11.9
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,31.0,L1 Current (RMS),A,16.5
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.14
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.9
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.26
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,21.0,N Current (RMS),A,10.5
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.5
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.8
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.4
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.4
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.17
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,11.0,N Current (RMS),A,14.3
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,11.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-11 12:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,32.9
113623,Meadow Way,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
113623,Meadow Way,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
113623,Meadow Way,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
113623,Meadow Way,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
113623,Meadow Way,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.64
113623,Meadow Way,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
113623,Meadow Way,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,46.58
113623,Meadow Way,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,35.83
113623,Meadow Way,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,42.78
113623,Meadow Way,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,91.6
113623,Meadow Way,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,193.5
113623,Meadow Way,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,149.4
113623,Meadow Way,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,176.8
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.68
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,41.0,L3 Active Power,kW,15.27
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,41.0,L2 Active Power,kW,12.71
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,41.0,L1 Active Power,kW,14.83
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,41.0,N Current (RMS),A,29.3
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,41.0,L3 Current (RMS),A,65.1
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,41.0,L2 Current (RMS),A,53.3
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,41.0,L1 Current (RMS),A,64.5
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.87
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.29
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,32.0,L3 Active Power,kW,19.59
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,32.0,L2 Active Power,kW,15.45
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,32.0,L1 Active Power,kW,13.15
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,32.0,N Current (RMS),A,48.4
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,32.0,L3 Current (RMS),A,81.8
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,32.0,L2 Current (RMS),A,65.2
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,32.0,L1 Current (RMS),A,56.8
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.34
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.79
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.26
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,31.0,N Current (RMS),A,15.9
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,31.0,L3 Current (RMS),A,15.8
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,31.0,L1 Current (RMS),A,19.1
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,21.0,L3 Active Power,kW,9.07
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,21.0,L2 Active Power,kW,6.05
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.11
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,21.0,N Current (RMS),A,24.4
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,21.0,L3 Current (RMS),A,39.4
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,21.0,L1 Current (RMS),A,23.1
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,11.0,L3 Active Power,kW,3.75
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.58
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.04
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,11.0,N Current (RMS),A,14.1
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,11.0,L3 Current (RMS),A,16.8
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.4
113623,Meadow Way,2023-08-11 11:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,32.9
113623,Meadow Way,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
113623,Meadow Way,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
113623,Meadow Way,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
113623,Meadow Way,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
113623,Meadow Way,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.84
113623,Meadow Way,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
113623,Meadow Way,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,51.02
113623,Meadow Way,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,38.58
113623,Meadow Way,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,39.38
113623,Meadow Way,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,107.9
113623,Meadow Way,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,211.6
113623,Meadow Way,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,160.4
113623,Meadow Way,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,165.5
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.78
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.02
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.99
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.42
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.21
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,41.0,N Current (RMS),A,27.2
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,41.0,L3 Current (RMS),A,55.7
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,41.0,L2 Current (RMS),A,52.1
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,41.0,L1 Current (RMS),A,51.2
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.39
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.22
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,32.0,L3 Active Power,kW,24.26
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,32.0,L2 Active Power,kW,15.63
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,32.0,L1 Active Power,kW,14.88
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,32.0,N Current (RMS),A,55.0
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,32.0,L3 Current (RMS),A,102.1
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,32.0,L2 Current (RMS),A,65.7
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,32.0,L1 Current (RMS),A,63.3
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.79
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.28
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,31.0,L1 Active Power,kW,5.17
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,31.0,N Current (RMS),A,22.3
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,31.0,L3 Current (RMS),A,13.9
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,31.0,L1 Current (RMS),A,22.8
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.65
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,21.0,L3 Active Power,kW,8.07
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.53
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.13
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,21.0,N Current (RMS),A,26.6
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.67
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.63
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.11
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,11.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,11.0,L3 Current (RMS),A,16.1
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-11 11:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
113623,Meadow Way,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,32.8
113623,Meadow Way,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
113623,Meadow Way,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
113623,Meadow Way,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
113623,Meadow Way,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
113623,Meadow Way,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.74
113623,Meadow Way,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
113623,Meadow Way,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,51.74
113623,Meadow Way,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,33.68
113623,Meadow Way,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,39.49
113623,Meadow Way,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,106.2
113623,Meadow Way,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,216.5
113623,Meadow Way,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,141.1
113623,Meadow Way,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,164.4
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.42
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.77
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.81
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.26
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.03
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,41.0,N Current (RMS),A,27.8
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,41.0,L3 Current (RMS),A,50.8
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,41.0,L2 Current (RMS),A,51.5
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,41.0,L1 Current (RMS),A,54.5
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.67
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.23
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,32.0,L3 Active Power,kW,18.16
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,32.0,L2 Active Power,kW,14.44
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,32.0,L1 Active Power,kW,16.0
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,32.0,N Current (RMS),A,39.9
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,32.0,L3 Current (RMS),A,75.9
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,32.0,L2 Current (RMS),A,60.9
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,32.0,L1 Current (RMS),A,66.6
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.11
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,31.0,L2 Active Power,kW,0.38
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.44
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,31.0,N Current (RMS),A,26.2
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,31.0,L3 Current (RMS),A,19.0
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,31.0,L1 Current (RMS),A,23.5
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.8
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.52
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.94
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,21.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.39
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.97
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.79
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,11.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,11.0,L3 Current (RMS),A,19.4
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-11 11:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.3
113623,Meadow Way,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,32.8
113623,Meadow Way,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
113623,Meadow Way,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
113623,Meadow Way,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
113623,Meadow Way,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
113623,Meadow Way,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
113623,Meadow Way,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
113623,Meadow Way,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,40.26
113623,Meadow Way,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,29.57
113623,Meadow Way,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,41.19
113623,Meadow Way,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,84.9
113623,Meadow Way,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,167.6
113623,Meadow Way,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,124.9
113623,Meadow Way,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,170.2
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.04
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.84
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.34
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.84
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,41.0,L1 Active Power,kW,13.43
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,41.0,N Current (RMS),A,25.1
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,41.0,L3 Current (RMS),A,56.7
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,41.0,L2 Current (RMS),A,49.6
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,41.0,L1 Current (RMS),A,56.3
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.22
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,32.0,L3 Active Power,kW,18.7
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,32.0,L2 Active Power,kW,16.49
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,32.0,L1 Active Power,kW,17.82
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,32.0,N Current (RMS),A,37.3
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,32.0,L3 Current (RMS),A,78.4
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,32.0,L2 Current (RMS),A,69.1
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,32.0,L1 Current (RMS),A,73.9
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.66
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,31.0,L2 Active Power,kW,-0.69
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.38
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,31.0,N Current (RMS),A,33.7
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,31.0,L3 Current (RMS),A,24.8
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,31.0,L1 Current (RMS),A,27.8
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.99
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.13
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.47
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,21.0,N Current (RMS),A,9.0
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.8
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,21.0,L2 Current (RMS),A,10.3
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.1
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,11.0,L3 Active Power,kW,6.0
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.3
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.19
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,11.0,N Current (RMS),A,22.1
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,11.0,L3 Current (RMS),A,25.0
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-11 11:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,32.7
113623,Meadow Way,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
113623,Meadow Way,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
113623,Meadow Way,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
113623,Meadow Way,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
113623,Meadow Way,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.28
113623,Meadow Way,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
113623,Meadow Way,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,45.69
113623,Meadow Way,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,31.07
113623,Meadow Way,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,42.29
113623,Meadow Way,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,88.8
113623,Meadow Way,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,189.3
113623,Meadow Way,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,130.6
113623,Meadow Way,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,174.8
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.03
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.93
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,41.0,L3 Active Power,kW,15.94
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,41.0,L2 Active Power,kW,13.23
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.74
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,41.0,N Current (RMS),A,28.0
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,41.0,L3 Current (RMS),A,66.8
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,41.0,L2 Current (RMS),A,55.3
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,41.0,L1 Current (RMS),A,53.2
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.47
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.92
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,32.0,L3 Active Power,kW,23.1
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,32.0,L2 Active Power,kW,13.06
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,32.0,L1 Active Power,kW,15.07
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,32.0,N Current (RMS),A,56.6
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,32.0,L3 Current (RMS),A,96.2
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,32.0,L2 Current (RMS),A,56.8
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,32.0,L1 Current (RMS),A,63.0
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.77
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,31.0,L2 Active Power,kW,-0.44
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.28
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,31.0,N Current (RMS),A,28.9
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,31.0,L1 Current (RMS),A,24.0
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.81
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.75
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.66
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,21.0,N Current (RMS),A,27.6
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,21.0,L3 Current (RMS),A,31.9
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,21.0,L1 Current (RMS),A,12.1
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.69
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,11.0,L3 Active Power,kW,5.59
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.9
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,11.0,N Current (RMS),A,20.0
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,11.0,L3 Current (RMS),A,23.9
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-11 11:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.5
113623,Meadow Way,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,32.6
113623,Meadow Way,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
113623,Meadow Way,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
113623,Meadow Way,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
113623,Meadow Way,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
113623,Meadow Way,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
113623,Meadow Way,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.33
113623,Meadow Way,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
113623,Meadow Way,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,57.2
113623,Meadow Way,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,30.47
113623,Meadow Way,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,38.66
113623,Meadow Way,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,124.7
113623,Meadow Way,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,237.0
113623,Meadow Way,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,128.8
113623,Meadow Way,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,160.3
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.21
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.74
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.37
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,41.0,L2 Active Power,kW,13.69
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.5
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,41.0,N Current (RMS),A,32.6
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,41.0,L3 Current (RMS),A,61.3
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,41.0,L2 Current (RMS),A,57.0
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,41.0,L1 Current (RMS),A,48.0
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.84
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,32.0,L3 Active Power,kW,24.12
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,32.0,L2 Active Power,kW,11.26
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,32.0,L1 Active Power,kW,13.77
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,32.0,N Current (RMS),A,63.2
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,32.0,L3 Current (RMS),A,100.3
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,32.0,L2 Current (RMS),A,49.1
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,32.0,L1 Current (RMS),A,57.6
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.67
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,31.0,L2 Active Power,kW,0.65
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.05
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,31.0,N Current (RMS),A,22.8
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,31.0,L1 Current (RMS),A,18.8
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.59
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.77
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.44
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,21.0,N Current (RMS),A,9.4
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.7
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,21.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.32
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,11.0,L1 Active Power,kW,3.82
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,11.0,N Current (RMS),A,14.5
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,11.0,L3 Current (RMS),A,15.6
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-11 11:00:00+00:00,feeder,11.0,L1 Current (RMS),A,16.8
113623,Meadow Way,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,32.5
113623,Meadow Way,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
113623,Meadow Way,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
113623,Meadow Way,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
113623,Meadow Way,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
113623,Meadow Way,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
113623,Meadow Way,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
113623,Meadow Way,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.61
113623,Meadow Way,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
113623,Meadow Way,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
113623,Meadow Way,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,51.07
113623,Meadow Way,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,29.45
113623,Meadow Way,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,35.58
113623,Meadow Way,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,112.5
113623,Meadow Way,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,212.1
113623,Meadow Way,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,124.7
113623,Meadow Way,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,148.2
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.77
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.19
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.24
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,41.0,L2 Active Power,kW,14.86
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.5
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,41.0,N Current (RMS),A,31.3
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,41.0,L3 Current (RMS),A,56.7
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,41.0,L2 Current (RMS),A,61.9
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,41.0,L1 Current (RMS),A,56.4
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,2.02
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,32.0,L3 Active Power,kW,22.03
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,32.0,L2 Active Power,kW,13.28
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,32.0,L1 Active Power,kW,12.51
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,32.0,N Current (RMS),A,56.3
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,32.0,L3 Current (RMS),A,91.8
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,32.0,L2 Current (RMS),A,56.6
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,32.0,L1 Current (RMS),A,52.8
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.46
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.71
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.14
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,31.0,N Current (RMS),A,26.6
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,31.0,L3 Current (RMS),A,31.7
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,31.0,L2 Current (RMS),A,15.1
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,31.0,L1 Current (RMS),A,23.1
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.52
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.91
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.37
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.7
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,21.0,N Current (RMS),A,18.8
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,21.0,L3 Current (RMS),A,17.2
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.12
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.97
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,11.0,N Current (RMS),A,18.1
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,11.0,L3 Current (RMS),A,18.5
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-11 10:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.1
113623,Meadow Way,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,32.4
113623,Meadow Way,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
113623,Meadow Way,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
113623,Meadow Way,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
113623,Meadow Way,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
113623,Meadow Way,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
113623,Meadow Way,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
113623,Meadow Way,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.76
113623,Meadow Way,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
113623,Meadow Way,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
113623,Meadow Way,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,50.76
113623,Meadow Way,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,32.49
113623,Meadow Way,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,39.82
113623,Meadow Way,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,101.9
113623,Meadow Way,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,209.9
113623,Meadow Way,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,136.6
113623,Meadow Way,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,165.4
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.75
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.13
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.47
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.88
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.15
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,41.0,N Current (RMS),A,32.2
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,41.0,L3 Current (RMS),A,53.2
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,41.0,L2 Current (RMS),A,61.3
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,41.0,L1 Current (RMS),A,50.7
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.35
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,32.0,L3 Active Power,kW,22.73
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,32.0,L2 Active Power,kW,14.97
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,32.0,L1 Active Power,kW,10.76
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,32.0,N Current (RMS),A,61.5
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,32.0,L3 Current (RMS),A,94.5
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,32.0,L2 Current (RMS),A,63.1
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,32.0,L1 Current (RMS),A,45.8
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,31.0,L3 Active Power,kW,8.37
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,31.0,L2 Active Power,kW,-1.19
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.32
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,31.0,N Current (RMS),A,33.8
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,31.0,L3 Current (RMS),A,35.2
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,31.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.83
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.39
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.42
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,21.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,21.0,L3 Current (RMS),A,17.8
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.94
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.11
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.6
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,11.0,N Current (RMS),A,14.2
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,11.0,L3 Current (RMS),A,13.4
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-11 10:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.1
113623,Meadow Way,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,32.3
113623,Meadow Way,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
113623,Meadow Way,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
113623,Meadow Way,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
113623,Meadow Way,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
113623,Meadow Way,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
113623,Meadow Way,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.1
113623,Meadow Way,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
113623,Meadow Way,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
113623,Meadow Way,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,50.34
113623,Meadow Way,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,32.16
113623,Meadow Way,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,34.25
113623,Meadow Way,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,111.1
113623,Meadow Way,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,208.0
113623,Meadow Way,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,134.4
113623,Meadow Way,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,142.6
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.89
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.23
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,41.0,L3 Active Power,kW,12.61
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,41.0,L2 Active Power,kW,13.12
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.72
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,41.0,N Current (RMS),A,25.7
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,41.0,L3 Current (RMS),A,53.7
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,41.0,L2 Current (RMS),A,55.0
