Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,41.0,L1 Current (RMS),A,53.0
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,32.0,L3 Active Power,kW,23.93
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,32.0,L2 Active Power,kW,19.88
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,32.0,L1 Active Power,kW,14.29
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,32.0,N Current (RMS),A,54.3
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,32.0,L3 Current (RMS),A,99.5
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,32.0,L2 Current (RMS),A,82.1
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,32.0,L1 Current (RMS),A,59.7
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.02
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.66
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.92
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,31.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.44
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.53
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.45
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,21.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,21.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.96
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.52
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.35
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,11.0,N Current (RMS),A,11.3
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.6
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.6
113623,Meadow Way,2023-08-11 10:30:00+00:00,feeder,11.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,32.2
113623,Meadow Way,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
113623,Meadow Way,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
113623,Meadow Way,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
113623,Meadow Way,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
113623,Meadow Way,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
113623,Meadow Way,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
113623,Meadow Way,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,46.96
113623,Meadow Way,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,40.71
113623,Meadow Way,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,40.72
113623,Meadow Way,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,85.5
113623,Meadow Way,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,194.7
113623,Meadow Way,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,168.4
113623,Meadow Way,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,168.0
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.41
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.53
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,41.0,L3 Active Power,kW,14.57
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.7
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.94
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,41.0,N Current (RMS),A,27.7
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,41.0,L3 Current (RMS),A,61.7
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,41.0,L2 Current (RMS),A,53.0
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,41.0,L1 Current (RMS),A,49.6
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,32.0,L3 Active Power,kW,19.0
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,32.0,L2 Active Power,kW,16.86
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,32.0,L1 Active Power,kW,12.38
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,32.0,N Current (RMS),A,46.3
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,32.0,L3 Current (RMS),A,79.4
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,32.0,L2 Current (RMS),A,70.8
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,32.0,L1 Current (RMS),A,53.0
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.94
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.0
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.12
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,31.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,31.0,L3 Current (RMS),A,29.2
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,31.0,L2 Current (RMS),A,22.7
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,31.0,L1 Current (RMS),A,26.0
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.06
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.4
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.41
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,21.0,N Current (RMS),A,16.4
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,21.0,L3 Current (RMS),A,14.3
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.2
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.99
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.94
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.4
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,11.0,N Current (RMS),A,14.0
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,11.0,L3 Current (RMS),A,9.6
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.0
113623,Meadow Way,2023-08-11 10:20:00+00:00,feeder,11.0,L1 Current (RMS),A,18.9
113623,Meadow Way,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,32.0
113623,Meadow Way,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
113623,Meadow Way,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
113623,Meadow Way,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
113623,Meadow Way,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
113623,Meadow Way,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
113623,Meadow Way,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
113623,Meadow Way,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
113623,Meadow Way,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,45.56
113623,Meadow Way,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,36.9
113623,Meadow Way,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,39.26
113623,Meadow Way,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,87.9
113623,Meadow Way,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,188.5
113623,Meadow Way,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,153.0
113623,Meadow Way,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,162.7
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.16
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.18
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,41.0,L3 Active Power,kW,16.09
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,41.0,L2 Active Power,kW,13.78
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.98
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,41.0,N Current (RMS),A,29.2
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,41.0,L3 Current (RMS),A,67.4
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,41.0,L2 Current (RMS),A,57.1
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,41.0,L1 Current (RMS),A,53.7
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,32.0,L3 Active Power,kW,21.32
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,32.0,L2 Active Power,kW,13.65
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,32.0,L1 Active Power,kW,9.49
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,32.0,N Current (RMS),A,56.2
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,32.0,L3 Current (RMS),A,89.5
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,32.0,L2 Current (RMS),A,58.4
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,32.0,L1 Current (RMS),A,42.2
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.2
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,31.0,L2 Active Power,kW,6.02
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.18
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,31.0,N Current (RMS),A,16.2
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,31.0,L3 Current (RMS),A,25.9
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,31.0,L2 Current (RMS),A,25.9
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,31.0,L1 Current (RMS),A,18.9
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.41
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.28
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.38
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,21.0,N Current (RMS),A,16.0
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.3
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,21.0,L1 Current (RMS),A,18.6
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.8
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.9
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.22
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,11.0,N Current (RMS),A,9.9
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,11.0,L3 Current (RMS),A,9.0
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-11 10:10:00+00:00,feeder,11.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,31.9
113623,Meadow Way,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
113623,Meadow Way,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
113623,Meadow Way,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
113623,Meadow Way,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
113623,Meadow Way,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
113623,Meadow Way,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,48.83
113623,Meadow Way,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,35.63
113623,Meadow Way,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,33.26
113623,Meadow Way,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,102.3
113623,Meadow Way,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,200.8
113623,Meadow Way,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,148.2
113623,Meadow Way,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,138.4
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.2
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.59
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,41.0,L3 Active Power,kW,15.41
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,41.0,L2 Active Power,kW,14.08
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.99
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,41.0,N Current (RMS),A,26.5
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,41.0,L3 Current (RMS),A,64.1
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,41.0,L2 Current (RMS),A,58.5
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,41.0,L1 Current (RMS),A,53.6
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,32.0,L3 Active Power,kW,17.13
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,32.0,L2 Active Power,kW,15.3
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,32.0,L1 Active Power,kW,5.23
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,32.0,N Current (RMS),A,53.4
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,32.0,L3 Current (RMS),A,72.5
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,32.0,L2 Current (RMS),A,64.1
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,32.0,L1 Current (RMS),A,25.1
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.64
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.83
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,31.0,L1 Active Power,kW,6.63
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,31.0,N Current (RMS),A,15.3
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,31.0,L3 Current (RMS),A,27.7
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,31.0,L2 Current (RMS),A,21.4
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,31.0,L1 Current (RMS),A,28.3
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.98
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.12
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.04
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,21.0,N Current (RMS),A,19.3
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.4
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.4
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.83
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.02
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.96
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,11.0,N Current (RMS),A,15.2
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,11.0,L3 Current (RMS),A,15.4
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-11 10:00:00+00:00,feeder,11.0,L1 Current (RMS),A,8.9
113623,Meadow Way,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,31.8
113623,Meadow Way,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
113623,Meadow Way,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
113623,Meadow Way,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
113623,Meadow Way,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
113623,Meadow Way,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
113623,Meadow Way,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
113623,Meadow Way,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
113623,Meadow Way,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,46.99
113623,Meadow Way,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,36.35
113623,Meadow Way,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,30.85
113623,Meadow Way,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,98.2
113623,Meadow Way,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,193.1
113623,Meadow Way,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,150.3
113623,Meadow Way,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,128.4
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.34
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.66
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.63
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,41.0,L2 Active Power,kW,15.09
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,41.0,L1 Active Power,kW,15.97
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,41.0,N Current (RMS),A,28.7
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,41.0,L3 Current (RMS),A,61.7
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,41.0,L2 Current (RMS),A,62.1
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,41.0,L1 Current (RMS),A,65.9
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,32.0,L3 Active Power,kW,16.46
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,32.0,L2 Active Power,kW,13.51
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,32.0,L1 Active Power,kW,7.5
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,32.0,N Current (RMS),A,48.3
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,32.0,L3 Current (RMS),A,69.9
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,32.0,L2 Current (RMS),A,57.3
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,32.0,L1 Current (RMS),A,33.4
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,31.0,L3 Active Power,kW,7.52
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.46
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.17
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,31.0,N Current (RMS),A,20.6
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,31.0,L3 Current (RMS),A,31.7
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,31.0,L2 Current (RMS),A,19.9
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,31.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,21.0,L3 Active Power,kW,6.06
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.19
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.7
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,21.0,N Current (RMS),A,20.1
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.9
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.44
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.3
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,11.0,N Current (RMS),A,8.5
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-11 09:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,31.8
113623,Meadow Way,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
113623,Meadow Way,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
113623,Meadow Way,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
113623,Meadow Way,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
113623,Meadow Way,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
113623,Meadow Way,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
113623,Meadow Way,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,45.87
113623,Meadow Way,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,35.7
113623,Meadow Way,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,32.64
113623,Meadow Way,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,98.2
113623,Meadow Way,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,189.6
113623,Meadow Way,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,147.4
113623,Meadow Way,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,135.5
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.95
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.2
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,41.0,L3 Active Power,kW,10.6
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,41.0,L2 Active Power,kW,21.9
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,41.0,L1 Active Power,kW,13.95
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,41.0,N Current (RMS),A,56.4
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,41.0,L3 Current (RMS),A,44.9
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,41.0,L2 Current (RMS),A,92.0
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,41.0,L1 Current (RMS),A,56.9
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,32.0,L3 Active Power,kW,15.54
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,32.0,L2 Active Power,kW,9.89
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,32.0,L1 Active Power,kW,5.73
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,32.0,N Current (RMS),A,44.4
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,32.0,L3 Current (RMS),A,65.4
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,32.0,L2 Current (RMS),A,43.1
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,32.0,L1 Current (RMS),A,27.0
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.18
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.44
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.25
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,31.0,N Current (RMS),A,16.9
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,31.0,L2 Current (RMS),A,19.5
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,31.0,L1 Current (RMS),A,15.6
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.87
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.04
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.59
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,21.0,N Current (RMS),A,22.0
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.2
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.53
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,11.0,N Current (RMS),A,7.5
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-11 09:40:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
113623,Meadow Way,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,31.7
113623,Meadow Way,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
113623,Meadow Way,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
113623,Meadow Way,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
113623,Meadow Way,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
113623,Meadow Way,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
113623,Meadow Way,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
113623,Meadow Way,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,36.38
113623,Meadow Way,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,38.49
113623,Meadow Way,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,30.06
113623,Meadow Way,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,88.4
113623,Meadow Way,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,149.3
113623,Meadow Way,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,160.1
113623,Meadow Way,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,125.4
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.74
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,2.3
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.62
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,41.0,L2 Active Power,kW,26.69
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,41.0,L1 Active Power,kW,15.32
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,41.0,N Current (RMS),A,67.1
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,41.0,L3 Current (RMS),A,50.1
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,41.0,L2 Current (RMS),A,107.8
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,41.0,L1 Current (RMS),A,62.9
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,32.0,L3 Active Power,kW,14.32
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,32.0,L2 Active Power,kW,12.05
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,32.0,L1 Active Power,kW,6.59
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,32.0,N Current (RMS),A,41.8
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,32.0,L3 Current (RMS),A,60.4
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,32.0,L2 Current (RMS),A,50.9
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,32.0,L1 Current (RMS),A,29.7
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.77
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.32
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,31.0,L1 Active Power,kW,4.23
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,31.0,N Current (RMS),A,16.4
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.2
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,31.0,L2 Current (RMS),A,23.4
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,31.0,L1 Current (RMS),A,19.0
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,21.0,L3 Active Power,kW,10.53
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.94
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.12
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,21.0,N Current (RMS),A,35.9
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,21.0,L3 Current (RMS),A,42.4
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.1
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.15
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,11.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,11.0,L3 Current (RMS),A,10.3
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.5
113623,Meadow Way,2023-08-11 09:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
113623,Meadow Way,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,31.6
113623,Meadow Way,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.32
113623,Meadow Way,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
113623,Meadow Way,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.17
113623,Meadow Way,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
113623,Meadow Way,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
113623,Meadow Way,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,42.34
113623,Meadow Way,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,46.04
113623,Meadow Way,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,33.42
113623,Meadow Way,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,92.2
113623,Meadow Way,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,172.9
113623,Meadow Way,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,187.0
113623,Meadow Way,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,137.6
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.83
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.74
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.12
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,41.0,L2 Active Power,kW,25.79
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.31
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,41.0,N Current (RMS),A,62.5
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,41.0,L3 Current (RMS),A,54.8
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,41.0,L2 Current (RMS),A,104.1
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,41.0,L1 Current (RMS),A,50.4
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.26
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,32.0,L3 Active Power,kW,19.44
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,32.0,L2 Active Power,kW,13.24
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,32.0,L1 Active Power,kW,7.99
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,32.0,N Current (RMS),A,54.0
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,32.0,L3 Current (RMS),A,80.7
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,32.0,L2 Current (RMS),A,55.8
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,32.0,L1 Current (RMS),A,35.4
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.77
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.94
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.09
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,31.0,N Current (RMS),A,19.1
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,31.0,L3 Current (RMS),A,16.9
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,31.0,L2 Current (RMS),A,25.5
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,31.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.32
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.0
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.93
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,21.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,21.0,L1 Current (RMS),A,16.7
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.79
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.43
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,11.0,N Current (RMS),A,12.6
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,11.0,L3 Current (RMS),A,13.1
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-11 09:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.3
113623,Meadow Way,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,31.5
113623,Meadow Way,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
113623,Meadow Way,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
113623,Meadow Way,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
113623,Meadow Way,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
113623,Meadow Way,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
113623,Meadow Way,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,41.43
113623,Meadow Way,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,47.04
113623,Meadow Way,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,29.76
113623,Meadow Way,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,102.5
113623,Meadow Way,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,170.2
113623,Meadow Way,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,191.3
113623,Meadow Way,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,123.1
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.02
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.79
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.63
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,41.0,L2 Active Power,kW,17.39
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,41.0,L1 Active Power,kW,16.54
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,41.0,N Current (RMS),A,41.1
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,41.0,L3 Current (RMS),A,56.8
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,41.0,L2 Current (RMS),A,72.3
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,41.0,L1 Current (RMS),A,70.6
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.86
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,32.0,L3 Active Power,kW,19.41
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,32.0,L2 Active Power,kW,14.33
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,32.0,L1 Active Power,kW,8.32
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,32.0,N Current (RMS),A,53.8
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,32.0,L3 Current (RMS),A,80.6
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,32.0,L2 Current (RMS),A,59.8
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,32.0,L1 Current (RMS),A,36.6
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.77
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,31.0,L2 Active Power,kW,6.45
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.81
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,31.0,N Current (RMS),A,22.9
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.3
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,31.0,L2 Current (RMS),A,27.2
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.84
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.72
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.21
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.63
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,21.0,N Current (RMS),A,9.4
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.6
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,21.0,L1 Current (RMS),A,19.3
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.28
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.42
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,11.0,N Current (RMS),A,6.8
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-11 09:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
113623,Meadow Way,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,31.5
113623,Meadow Way,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
113623,Meadow Way,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
113623,Meadow Way,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
113623,Meadow Way,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
113623,Meadow Way,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
113623,Meadow Way,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
113623,Meadow Way,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,39.8
113623,Meadow Way,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,41.79
113623,Meadow Way,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,36.24
113623,Meadow Way,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,86.1
