Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,163.5
113623,Meadow Way,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,171.1
113623,Meadow Way,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,150.4
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.53
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.3
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,41.0,L3 Active Power,kW,11.54
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,41.0,L2 Active Power,kW,12.86
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,41.0,L1 Active Power,kW,14.21
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,41.0,N Current (RMS),A,28.1
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,41.0,L3 Current (RMS),A,48.4
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,41.0,L2 Current (RMS),A,53.1
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,41.0,L1 Current (RMS),A,59.7
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.61
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,32.0,L3 Active Power,kW,19.35
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,32.0,L2 Active Power,kW,13.47
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,32.0,L1 Active Power,kW,11.68
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,32.0,N Current (RMS),A,50.3
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,32.0,L3 Current (RMS),A,80.3
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,32.0,L2 Current (RMS),A,56.4
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,32.0,L1 Current (RMS),A,50.4
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.85
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.81
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.55
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,31.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,31.0,L3 Current (RMS),A,13.2
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,31.0,L2 Current (RMS),A,17.8
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.7
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.09
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,21.0,L2 Active Power,kW,3.62
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.57
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,21.0,N Current (RMS),A,11.8
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,21.0,L3 Current (RMS),A,9.8
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.82
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.61
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.12
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,11.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,11.0,L3 Current (RMS),A,8.7
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
113623,Meadow Way,2023-08-11 09:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.4
113623,Meadow Way,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,31.4
113623,Meadow Way,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
113623,Meadow Way,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
113623,Meadow Way,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
113623,Meadow Way,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
113623,Meadow Way,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.49
113623,Meadow Way,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
113623,Meadow Way,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
113623,Meadow Way,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,37.67
113623,Meadow Way,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,35.37
113623,Meadow Way,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,35.13
113623,Meadow Way,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,79.2
113623,Meadow Way,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,155.2
113623,Meadow Way,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,146.0
113623,Meadow Way,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,144.9
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.88
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.19
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.23
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,41.0,L2 Active Power,kW,13.08
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,41.0,L1 Active Power,kW,13.35
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,41.0,N Current (RMS),A,26.6
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,41.0,L3 Current (RMS),A,51.6
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,41.0,L2 Current (RMS),A,53.8
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,41.0,L1 Current (RMS),A,55.2
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.02
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,32.0,L3 Active Power,kW,19.39
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,32.0,L2 Active Power,kW,12.75
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,32.0,L1 Active Power,kW,12.71
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,32.0,N Current (RMS),A,47.5
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,32.0,L3 Current (RMS),A,81.2
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,32.0,L2 Current (RMS),A,53.8
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,32.0,L1 Current (RMS),A,54.2
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.97
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,31.0,L2 Active Power,kW,8.81
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.71
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,31.0,N Current (RMS),A,34.9
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,31.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,31.0,L2 Current (RMS),A,41.4
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,31.0,L1 Current (RMS),A,13.5
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.82
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.47
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.82
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,21.0,N Current (RMS),A,12.3
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,21.0,L3 Current (RMS),A,16.7
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,21.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,21.0,L1 Current (RMS),A,21.1
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.66
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.02
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.48
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,11.0,N Current (RMS),A,13.6
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-11 08:50:00+00:00,feeder,11.0,L1 Current (RMS),A,15.5
113623,Meadow Way,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
113623,Meadow Way,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
113623,Meadow Way,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
113623,Meadow Way,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
113623,Meadow Way,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
113623,Meadow Way,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
113623,Meadow Way,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,41.09
113623,Meadow Way,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,38.14
113623,Meadow Way,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,37.07
113623,Meadow Way,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,82.5
113623,Meadow Way,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,168.2
113623,Meadow Way,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,158.3
113623,Meadow Way,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,152.7
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.66
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.46
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,41.0,L3 Active Power,kW,17.18
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,41.0,L2 Active Power,kW,15.89
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,41.0,L1 Active Power,kW,16.63
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,41.0,N Current (RMS),A,33.1
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,41.0,L3 Current (RMS),A,71.0
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,41.0,L2 Current (RMS),A,65.5
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,41.0,L1 Current (RMS),A,70.7
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.79
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,32.0,L3 Active Power,kW,16.94
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,32.0,L2 Active Power,kW,11.55
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,32.0,L1 Active Power,kW,11.62
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,32.0,N Current (RMS),A,45.7
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,32.0,L3 Current (RMS),A,72.0
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,32.0,L2 Current (RMS),A,49.5
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,32.0,L1 Current (RMS),A,49.2
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.6
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,31.0,L2 Active Power,kW,16.88
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.82
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,31.0,N Current (RMS),A,61.2
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,31.0,L3 Current (RMS),A,19.8
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,31.0,L2 Current (RMS),A,72.3
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,31.0,L1 Current (RMS),A,14.3
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.61
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.41
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.92
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,21.0,N Current (RMS),A,9.0
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,21.0,L3 Current (RMS),A,8.0
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,21.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.8
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.37
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.62
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.03
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,11.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-11 08:40:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
113623,Meadow Way,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
113623,Meadow Way,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
113623,Meadow Way,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
113623,Meadow Way,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
113623,Meadow Way,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
113623,Meadow Way,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,41.71
113623,Meadow Way,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,47.35
113623,Meadow Way,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,37.04
113623,Meadow Way,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,92.0
113623,Meadow Way,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,171.3
113623,Meadow Way,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,195.0
113623,Meadow Way,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,153.7
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.32
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.52
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,41.0,L3 Active Power,kW,16.9
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,41.0,L2 Active Power,kW,13.68
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,41.0,L1 Active Power,kW,15.11
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,41.0,N Current (RMS),A,30.7
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,41.0,L3 Current (RMS),A,70.1
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,41.0,L2 Current (RMS),A,56.2
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,41.0,L1 Current (RMS),A,63.3
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.79
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,32.0,L3 Active Power,kW,21.71
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,32.0,L2 Active Power,kW,13.55
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,32.0,L1 Active Power,kW,12.35
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,32.0,N Current (RMS),A,55.3
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,32.0,L3 Current (RMS),A,91.0
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,32.0,L2 Current (RMS),A,56.9
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,32.0,L1 Current (RMS),A,52.3
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.27
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,31.0,L2 Active Power,kW,9.77
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,31.0,L1 Active Power,kW,8.21
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,31.0,N Current (RMS),A,32.2
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,31.0,L3 Current (RMS),A,14.7
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,31.0,L2 Current (RMS),A,41.0
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,31.0,L1 Current (RMS),A,35.7
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.77
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.22
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.21
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,21.0,N Current (RMS),A,10.9
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.2
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.33
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.27
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.21
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,11.0,N Current (RMS),A,8.1
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.1
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
113623,Meadow Way,2023-08-11 08:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.8
113623,Meadow Way,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
113623,Meadow Way,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
113623,Meadow Way,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
113623,Meadow Way,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
113623,Meadow Way,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
113623,Meadow Way,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
113623,Meadow Way,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
113623,Meadow Way,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
113623,Meadow Way,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,44.99
113623,Meadow Way,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,39.49
113623,Meadow Way,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,41.08
113623,Meadow Way,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,87.6
113623,Meadow Way,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,185.4
113623,Meadow Way,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,162.8
113623,Meadow Way,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,168.4
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.5
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.7
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,41.0,L3 Active Power,kW,18.47
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.27
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,41.0,L1 Active Power,kW,13.88
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,41.0,N Current (RMS),A,33.8
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,41.0,L3 Current (RMS),A,76.7
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,41.0,L2 Current (RMS),A,46.6
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,41.0,L1 Current (RMS),A,57.3
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.59
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,32.0,L3 Active Power,kW,20.78
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,32.0,L2 Active Power,kW,11.5
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,32.0,L1 Active Power,kW,13.13
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,32.0,N Current (RMS),A,52.0
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,32.0,L3 Current (RMS),A,86.2
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,32.0,L2 Current (RMS),A,48.8
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,32.0,L1 Current (RMS),A,55.1
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.59
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,31.0,L2 Active Power,kW,8.29
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.67
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,31.0,N Current (RMS),A,23.1
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,31.0,L3 Current (RMS),A,20.6
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,31.0,L2 Current (RMS),A,34.4
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.59
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.11
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.62
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,21.0,N Current (RMS),A,21.3
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,21.0,L1 Current (RMS),A,27.4
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.49
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.28
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.49
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,11.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-11 08:20:00+00:00,feeder,11.0,L1 Current (RMS),A,15.7
113623,Meadow Way,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
113623,Meadow Way,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
113623,Meadow Way,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
113623,Meadow Way,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
113623,Meadow Way,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
113623,Meadow Way,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
113623,Meadow Way,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
113623,Meadow Way,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,46.91
113623,Meadow Way,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,33.46
113623,Meadow Way,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,40.79
113623,Meadow Way,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,94.1
113623,Meadow Way,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,192.0
113623,Meadow Way,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,138.4
113623,Meadow Way,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,167.7
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.5
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.68
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.66
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.52
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.62
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,41.0,N Current (RMS),A,22.8
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,41.0,L3 Current (RMS),A,52.9
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,41.0,L2 Current (RMS),A,43.6
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,41.0,L1 Current (RMS),A,48.2
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.89
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,32.0,L3 Active Power,kW,19.83
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,32.0,L2 Active Power,kW,12.95
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,32.0,L1 Active Power,kW,11.61
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,32.0,N Current (RMS),A,50.3
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,32.0,L3 Current (RMS),A,82.0
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,32.0,L2 Current (RMS),A,54.7
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,32.0,L1 Current (RMS),A,49.7
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.31
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,31.0,L2 Active Power,kW,9.44
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.29
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,31.0,N Current (RMS),A,29.8
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,31.0,L2 Current (RMS),A,39.3
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,31.0,L1 Current (RMS),A,23.1
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.51
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.84
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.78
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,21.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,21.0,L3 Current (RMS),A,7.3
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,21.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.2
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.42
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.38
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,11.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.2
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-11 08:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.9
113623,Meadow Way,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
113623,Meadow Way,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
113623,Meadow Way,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
113623,Meadow Way,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
113623,Meadow Way,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
113623,Meadow Way,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.63
113623,Meadow Way,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
113623,Meadow Way,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
113623,Meadow Way,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,37.72
113623,Meadow Way,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,35.89
113623,Meadow Way,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,35.67
113623,Meadow Way,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,79.1
113623,Meadow Way,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,155.5
113623,Meadow Way,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,148.5
113623,Meadow Way,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,146.8
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.31
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,41.0,L3 Active Power,kW,13.41
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.81
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,41.0,L1 Active Power,kW,10.64
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,41.0,N Current (RMS),A,25.6
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,41.0,L3 Current (RMS),A,56.1
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,41.0,L2 Current (RMS),A,44.7
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,41.0,L1 Current (RMS),A,44.3
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,32.0,L3 Active Power,kW,17.31
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,32.0,L2 Active Power,kW,13.09
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,32.0,L1 Active Power,kW,10.97
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,32.0,N Current (RMS),A,43.6
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,32.0,L3 Current (RMS),A,73.0
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,32.0,L2 Current (RMS),A,55.3
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,32.0,L1 Current (RMS),A,47.1
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.82
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,31.0,L2 Active Power,kW,6.66
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.4
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,31.0,N Current (RMS),A,19.4
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.9
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,31.0,L2 Current (RMS),A,28.6
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,31.0,L1 Current (RMS),A,23.7
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.18
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.16
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.93
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,21.0,N Current (RMS),A,22.2
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,21.0,L1 Current (RMS),A,17.7
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.31
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.2
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.19
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,11.0,N Current (RMS),A,9.5
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,11.0,L3 Current (RMS),A,6.0
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,11.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-11 08:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
113623,Meadow Way,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
113623,Meadow Way,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
113623,Meadow Way,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
113623,Meadow Way,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
113623,Meadow Way,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
113623,Meadow Way,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
113623,Meadow Way,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
113623,Meadow Way,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,40.02
113623,Meadow Way,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,36.91
113623,Meadow Way,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,33.13
113623,Meadow Way,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,90.5
113623,Meadow Way,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,166.1
113623,Meadow Way,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,154.2
113623,Meadow Way,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,137.8
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.67
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.96
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.26
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,41.0,L2 Active Power,kW,13.9
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.26
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,41.0,N Current (RMS),A,30.3
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,41.0,L3 Current (RMS),A,55.5
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,41.0,L2 Current (RMS),A,57.7
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,41.0,L1 Current (RMS),A,47.3
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.94
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,32.0,L3 Active Power,kW,13.29
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,32.0,L2 Active Power,kW,18.14
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,32.0,L1 Active Power,kW,9.5
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,32.0,N Current (RMS),A,44.3
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,32.0,L3 Current (RMS),A,57.3
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,32.0,L2 Current (RMS),A,75.2
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,32.0,L1 Current (RMS),A,40.8
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.98
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,31.0,L2 Active Power,kW,5.93
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.78
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,31.0,N Current (RMS),A,18.4
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,31.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,31.0,L2 Current (RMS),A,25.2
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.74
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,21.0,L3 Active Power,kW,11.19
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.92
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.97
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,21.0,N Current (RMS),A,30.5
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,21.0,L3 Current (RMS),A,45.9
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,21.0,L2 Current (RMS),A,27.9
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,21.0,L1 Current (RMS),A,25.3
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.54
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.09
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.37
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,11.0,N Current (RMS),A,16.0
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-11 07:50:00+00:00,feeder,11.0,L1 Current (RMS),A,20.4
113623,Meadow Way,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
113623,Meadow Way,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
113623,Meadow Way,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
113623,Meadow Way,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
113623,Meadow Way,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
113623,Meadow Way,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
113623,Meadow Way,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
113623,Meadow Way,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
113623,Meadow Way,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,43.25
113623,Meadow Way,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,44.98
113623,Meadow Way,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,35.89
113623,Meadow Way,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,89.6
113623,Meadow Way,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,177.6
113623,Meadow Way,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,184.2
113623,Meadow Way,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,149.0
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.9
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,41.0,L3 Active Power,kW,15.14
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.45
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.04
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,41.0,N Current (RMS),A,32.5
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,41.0,L3 Current (RMS),A,63.7
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,41.0,L2 Current (RMS),A,51.5
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,41.0,L1 Current (RMS),A,46.4
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,32.0,L3 Active Power,kW,13.63
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,32.0,L2 Active Power,kW,13.79
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,32.0,L1 Active Power,kW,9.3
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,32.0,N Current (RMS),A,38.4
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,32.0,L3 Current (RMS),A,58.2
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,32.0,L2 Current (RMS),A,58.4
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,32.0,L1 Current (RMS),A,39.7
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.56
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.25
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,31.0,L1 Active Power,kW,7.95
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,31.0,N Current (RMS),A,21.7
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,31.0,L3 Current (RMS),A,20.6
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,31.0,L2 Current (RMS),A,26.5
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,31.0,L1 Current (RMS),A,34.8
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.91
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.43
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.23
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,21.0,N Current (RMS),A,15.3
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,21.0,L2 Current (RMS),A,12.6
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,21.0,L1 Current (RMS),A,18.3
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.95
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.93
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,11.0,L1 Active Power,kW,12.54
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,11.0,N Current (RMS),A,46.6
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,11.0,L3 Current (RMS),A,9.0
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-11 07:40:00+00:00,feeder,11.0,L1 Current (RMS),A,53.5
113623,Meadow Way,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,31.3
