Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
113623,Meadow Way,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
113623,Meadow Way,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
113623,Meadow Way,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
113623,Meadow Way,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
113623,Meadow Way,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
113623,Meadow Way,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
113623,Meadow Way,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
113623,Meadow Way,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
113623,Meadow Way,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,37.18
113623,Meadow Way,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,35.85
113623,Meadow Way,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,45.07
113623,Meadow Way,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,80.0
113623,Meadow Way,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,154.0
113623,Meadow Way,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,149.1
113623,Meadow Way,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,186.4
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.28
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.04
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,41.0,L3 Active Power,kW,12.68
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,41.0,L2 Active Power,kW,15.45
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.06
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,41.0,N Current (RMS),A,35.0
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,41.0,L3 Current (RMS),A,53.8
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,41.0,L2 Current (RMS),A,64.0
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,32.0,L3 Active Power,kW,17.91
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,32.0,L2 Active Power,kW,11.28
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,32.0,L1 Active Power,kW,13.33
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,32.0,N Current (RMS),A,44.8
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,32.0,L3 Current (RMS),A,75.0
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,32.0,L2 Current (RMS),A,48.6
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,32.0,L1 Current (RMS),A,58.9
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.39
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,31.0,L2 Active Power,kW,6.55
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,31.0,L1 Active Power,kW,7.89
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,31.0,N Current (RMS),A,22.4
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,31.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,31.0,L2 Current (RMS),A,27.8
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,31.0,L1 Current (RMS),A,33.2
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.64
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.21
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.95
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,21.0,N Current (RMS),A,20.1
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,21.0,L3 Current (RMS),A,14.3
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,21.0,L1 Current (RMS),A,13.4
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,11.0,L3 Active Power,kW,3.82
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.39
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,11.0,L1 Active Power,kW,12.28
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,11.0,N Current (RMS),A,51.6
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,11.0,L3 Current (RMS),A,16.5
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-11 07:30:00+00:00,feeder,11.0,L1 Current (RMS),A,59.5
113623,Meadow Way,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
113623,Meadow Way,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
113623,Meadow Way,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
113623,Meadow Way,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
113623,Meadow Way,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
113623,Meadow Way,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
113623,Meadow Way,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
113623,Meadow Way,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,40.45
113623,Meadow Way,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,40.89
113623,Meadow Way,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,47.51
113623,Meadow Way,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,87.8
113623,Meadow Way,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,167.7
113623,Meadow Way,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,169.0
113623,Meadow Way,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,202.1
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.61
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.7
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,41.0,L3 Active Power,kW,10.81
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.63
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.35
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,41.0,N Current (RMS),A,27.7
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,41.0,L3 Current (RMS),A,46.1
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,41.0,L2 Current (RMS),A,52.6
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,41.0,L1 Current (RMS),A,47.3
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,32.0,L3 Active Power,kW,17.51
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,32.0,L2 Active Power,kW,10.84
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,32.0,L1 Active Power,kW,9.29
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,32.0,N Current (RMS),A,46.3
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,32.0,L3 Current (RMS),A,74.4
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,32.0,L2 Current (RMS),A,46.7
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,32.0,L1 Current (RMS),A,40.0
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.19
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,31.0,L2 Active Power,kW,7.57
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,31.0,L1 Active Power,kW,6.41
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,31.0,N Current (RMS),A,30.9
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,31.0,L3 Current (RMS),A,30.9
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,31.0,L2 Current (RMS),A,32.7
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,31.0,L1 Current (RMS),A,30.0
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.43
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.7
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,21.0,L1 Active Power,kW,5.03
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,21.0,N Current (RMS),A,18.7
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.42
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.83
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.38
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,11.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-11 07:20:00+00:00,feeder,11.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
113623,Meadow Way,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
113623,Meadow Way,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
113623,Meadow Way,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
113623,Meadow Way,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
113623,Meadow Way,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
113623,Meadow Way,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113623,Meadow Way,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,41.35
113623,Meadow Way,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,35.57
113623,Meadow Way,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,34.45
113623,Meadow Way,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,84.5
113623,Meadow Way,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,170.8
113623,Meadow Way,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,147.9
113623,Meadow Way,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,145.2
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.2
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.83
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,41.0,L3 Active Power,kW,11.68
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.33
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.6
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,41.0,N Current (RMS),A,26.3
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,41.0,L3 Current (RMS),A,50.0
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,41.0,L2 Current (RMS),A,43.0
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,41.0,L1 Current (RMS),A,40.2
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,32.0,L3 Active Power,kW,16.77
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,32.0,L2 Active Power,kW,10.34
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,32.0,L1 Active Power,kW,9.41
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,32.0,N Current (RMS),A,45.1
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,32.0,L3 Current (RMS),A,70.9
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,32.0,L2 Current (RMS),A,44.9
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,32.0,L1 Current (RMS),A,40.1
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,31.0,L3 Active Power,kW,6.58
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,31.0,L2 Active Power,kW,6.43
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.75
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,31.0,N Current (RMS),A,24.5
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,31.0,L3 Current (RMS),A,31.3
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,31.0,L2 Current (RMS),A,27.0
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,31.0,L1 Current (RMS),A,13.8
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.65
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.54
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.47
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,21.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.4
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,11.0,L3 Active Power,kW,3.49
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.84
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.78
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,11.0,N Current (RMS),A,14.8
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,11.0,L3 Current (RMS),A,15.9
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-11 07:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.2
113623,Meadow Way,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
113623,Meadow Way,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
113623,Meadow Way,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
113623,Meadow Way,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
113623,Meadow Way,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
113623,Meadow Way,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
113623,Meadow Way,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,42.17
113623,Meadow Way,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,29.47
113623,Meadow Way,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,28.02
113623,Meadow Way,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,94.7
113623,Meadow Way,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,175.0
113623,Meadow Way,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,123.0
113623,Meadow Way,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,117.3
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,4.02
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.96
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.36
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,41.0,L2 Active Power,kW,10.71
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.95
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,41.0,N Current (RMS),A,31.5
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,41.0,L3 Current (RMS),A,61.0
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,41.0,L2 Current (RMS),A,44.5
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,41.0,L1 Current (RMS),A,41.5
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,32.0,L3 Active Power,kW,16.02
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,32.0,L2 Active Power,kW,12.39
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,32.0,L1 Active Power,kW,7.97
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,32.0,N Current (RMS),A,45.4
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,32.0,L3 Current (RMS),A,67.5
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,32.0,L2 Current (RMS),A,53.2
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,32.0,L1 Current (RMS),A,34.2
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.05
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.96
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.28
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,31.0,N Current (RMS),A,19.9
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,31.0,L3 Current (RMS),A,15.8
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,31.0,L2 Current (RMS),A,25.1
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.14
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.06
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.74
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,21.0,N Current (RMS),A,31.5
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.0
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.12
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.67
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.69
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,11.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.2
113623,Meadow Way,2023-08-11 07:00:00+00:00,feeder,11.0,L1 Current (RMS),A,12.9
113623,Meadow Way,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
113623,Meadow Way,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
113623,Meadow Way,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
113623,Meadow Way,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
113623,Meadow Way,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
113623,Meadow Way,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
113623,Meadow Way,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
113623,Meadow Way,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,36.69
113623,Meadow Way,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,31.79
113623,Meadow Way,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,32.63
113623,Meadow Way,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,75.5
113623,Meadow Way,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,151.9
113623,Meadow Way,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,132.0
113623,Meadow Way,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,135.7
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.92
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,41.0,L3 Active Power,kW,10.48
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,41.0,L2 Active Power,kW,10.55
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.42
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,41.0,N Current (RMS),A,26.6
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,41.0,L3 Current (RMS),A,44.4
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,41.0,L2 Current (RMS),A,44.5
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,32.0,L3 Active Power,kW,19.39
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,32.0,L2 Active Power,kW,11.18
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,32.0,L1 Active Power,kW,6.66
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,32.0,N Current (RMS),A,58.2
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,32.0,L3 Current (RMS),A,81.0
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,32.0,L2 Current (RMS),A,48.2
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,32.0,L1 Current (RMS),A,29.5
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.88
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.45
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.34
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,31.0,N Current (RMS),A,18.6
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,31.0,L3 Current (RMS),A,13.7
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,31.0,L2 Current (RMS),A,21.1
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.81
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.14
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.3
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,21.0,N Current (RMS),A,12.6
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,21.0,L3 Current (RMS),A,9.0
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.6
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.13
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,11.0,L2 Active Power,kW,4.44
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,11.0,L1 Active Power,kW,5.74
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,11.0,N Current (RMS),A,25.3
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,11.0,L2 Current (RMS),A,18.8
113623,Meadow Way,2023-08-11 06:50:00+00:00,feeder,11.0,L1 Current (RMS),A,29.9
113623,Meadow Way,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
113623,Meadow Way,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
113623,Meadow Way,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
113623,Meadow Way,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
113623,Meadow Way,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
113623,Meadow Way,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
113623,Meadow Way,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,35.68
113623,Meadow Way,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,32.77
113623,Meadow Way,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,28.47
113623,Meadow Way,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,80.0
113623,Meadow Way,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,147.8
113623,Meadow Way,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,136.2
113623,Meadow Way,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,120.8
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.1
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.91
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.49
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,41.0,L2 Active Power,kW,14.65
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,41.0,L1 Active Power,kW,17.81
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,41.0,N Current (RMS),A,37.8
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,41.0,L3 Current (RMS),A,49.0
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,41.0,L2 Current (RMS),A,60.6
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,41.0,L1 Current (RMS),A,74.8
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.42
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,32.0,L3 Active Power,kW,14.93
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,32.0,L2 Active Power,kW,9.09
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,32.0,L1 Active Power,kW,7.93
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,32.0,N Current (RMS),A,43.2
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,32.0,L3 Current (RMS),A,63.3
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,32.0,L2 Current (RMS),A,40.2
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,32.0,L1 Current (RMS),A,35.1
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.32
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,31.0,L2 Active Power,kW,3.64
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.34
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,31.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,31.0,L3 Current (RMS),A,19.5
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,31.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.82
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.28
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.36
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,21.0,N Current (RMS),A,8.2
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.1
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.3
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.44
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,11.0,L2 Active Power,kW,4.67
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.99
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,11.0,N Current (RMS),A,15.6
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,11.0,L2 Current (RMS),A,19.8
113623,Meadow Way,2023-08-11 06:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
113623,Meadow Way,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
113623,Meadow Way,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
113623,Meadow Way,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
113623,Meadow Way,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
113623,Meadow Way,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
113623,Meadow Way,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113623,Meadow Way,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,35.0
113623,Meadow Way,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,33.32
113623,Meadow Way,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,33.42
113623,Meadow Way,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,71.0
113623,Meadow Way,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,145.8
113623,Meadow Way,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,138.8
113623,Meadow Way,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,140.3
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.58
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.71
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.01
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.63
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.31
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,41.0,N Current (RMS),A,26.4
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,41.0,L3 Current (RMS),A,47.0
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,41.0,L2 Current (RMS),A,52.4
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,41.0,L1 Current (RMS),A,47.7
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.99
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,32.0,L3 Active Power,kW,18.33
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.2
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,32.0,L1 Active Power,kW,10.11
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,32.0,N Current (RMS),A,52.4
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,32.0,L3 Current (RMS),A,77.6
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,32.0,L2 Current (RMS),A,33.4
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,32.0,L1 Current (RMS),A,43.5
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.44
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.33
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.39
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,31.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,31.0,L3 Current (RMS),A,11.3
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,31.0,L2 Current (RMS),A,15.5
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,31.0,L1 Current (RMS),A,12.0
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.15
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.54
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,21.0,L1 Active Power,kW,1.97
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,21.0,N Current (RMS),A,11.9
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,21.0,L1 Current (RMS),A,8.7
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.49
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,11.0,L2 Active Power,kW,4.47
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.89
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,11.0,N Current (RMS),A,15.4
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,11.0,L2 Current (RMS),A,19.0
113623,Meadow Way,2023-08-11 06:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
113623,Meadow Way,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
113623,Meadow Way,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
113623,Meadow Way,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
113623,Meadow Way,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
113623,Meadow Way,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
113623,Meadow Way,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
113623,Meadow Way,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,35.42
113623,Meadow Way,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,31.17
113623,Meadow Way,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,27.68
113623,Meadow Way,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,78.8
113623,Meadow Way,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,147.8
113623,Meadow Way,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,130.4
113623,Meadow Way,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,118.1
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.26
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.61
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,41.0,L2 Active Power,kW,11.65
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.6
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,41.0,N Current (RMS),A,25.3
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,41.0,L3 Current (RMS),A,50.3
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,41.0,L2 Current (RMS),A,48.8
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,41.0,L1 Current (RMS),A,52.2
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,32.0,L3 Active Power,kW,19.16
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,32.0,L2 Active Power,kW,8.78
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,32.0,L1 Active Power,kW,9.12
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,32.0,N Current (RMS),A,52.5
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,32.0,L3 Current (RMS),A,79.9
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,32.0,L2 Current (RMS),A,39.0
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,32.0,L1 Current (RMS),A,39.2
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,31.0,L3 Active Power,kW,7.93
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.42
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,31.0,L1 Active Power,kW,1.84
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,31.0,N Current (RMS),A,27.9
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,31.0,L3 Current (RMS),A,36.6
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.08
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.73
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.98
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,21.0,N Current (RMS),A,13.7
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,21.0,L3 Current (RMS),A,4.9
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,21.0,L2 Current (RMS),A,13.1
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,21.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.08
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,11.0,L2 Active Power,kW,4.53
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.15
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,11.0,N Current (RMS),A,17.7
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,11.0,L2 Current (RMS),A,19.2
113623,Meadow Way,2023-08-11 06:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113623,Meadow Way,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
113623,Meadow Way,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
113623,Meadow Way,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
113623,Meadow Way,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
113623,Meadow Way,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
113623,Meadow Way,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
113623,Meadow Way,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,40.86
113623,Meadow Way,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,31.1
113623,Meadow Way,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,27.68
113623,Meadow Way,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,87.6
113623,Meadow Way,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,170.1
113623,Meadow Way,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,130.1
113623,Meadow Way,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,116.6
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.13
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,41.0,L3 Active Power,kW,11.65
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,41.0,L2 Active Power,kW,13.09
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.51
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,41.0,N Current (RMS),A,23.7
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,41.0,L3 Current (RMS),A,49.1
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,41.0,L2 Current (RMS),A,54.3
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,41.0,L1 Current (RMS),A,51.9
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,32.0,L3 Active Power,kW,12.37
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,32.0,L2 Active Power,kW,9.52
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,32.0,L1 Active Power,kW,7.0
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,32.0,N Current (RMS),A,34.2
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,32.0,L3 Current (RMS),A,52.9
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,32.0,L2 Current (RMS),A,41.2
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,32.0,L1 Current (RMS),A,31.7
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.96
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.52
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,31.0,L1 Active Power,kW,1.84
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,31.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,31.0,L3 Current (RMS),A,13.9
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.53
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.02
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.37
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,21.0,N Current (RMS),A,20.2
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.5
