Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,11.0,L2 Active Power,kW,4.99
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.27
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,11.0,N Current (RMS),A,20.1
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,11.0,L2 Current (RMS),A,20.9
113623,Meadow Way,2023-08-11 06:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113623,Meadow Way,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
113623,Meadow Way,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
113623,Meadow Way,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
113623,Meadow Way,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
113623,Meadow Way,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
113623,Meadow Way,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,30.71
113623,Meadow Way,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,35.14
113623,Meadow Way,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,27.99
113623,Meadow Way,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,77.0
113623,Meadow Way,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,127.6
113623,Meadow Way,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,145.9
113623,Meadow Way,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,117.9
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.18
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.91
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,41.0,L2 Active Power,kW,13.71
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.08
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,41.0,N Current (RMS),A,24.3
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,41.0,L3 Current (RMS),A,54.7
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,41.0,L2 Current (RMS),A,56.3
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,41.0,L1 Current (RMS),A,49.9
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,32.0,L3 Active Power,kW,12.7
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,32.0,L2 Active Power,kW,10.71
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,32.0,L1 Active Power,kW,9.59
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,32.0,N Current (RMS),A,34.7
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,32.0,L3 Current (RMS),A,54.6
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,32.0,L2 Current (RMS),A,46.4
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,32.0,L1 Current (RMS),A,41.0
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,31.0,L3 Active Power,kW,9.53
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.24
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.25
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,31.0,N Current (RMS),A,30.0
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,31.0,L3 Current (RMS),A,40.5
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,31.0,L2 Current (RMS),A,15.1
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,31.0,L1 Current (RMS),A,12.1
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.0
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,21.0,L2 Active Power,kW,4.91
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.46
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,21.0,N Current (RMS),A,28.9
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,21.0,L3 Current (RMS),A,16.1
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.19
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,11.0,L2 Active Power,kW,3.39
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,11.0,N Current (RMS),A,16.5
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,11.0,L2 Current (RMS),A,17.5
113623,Meadow Way,2023-08-11 06:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113623,Meadow Way,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
113623,Meadow Way,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
113623,Meadow Way,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
113623,Meadow Way,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
113623,Meadow Way,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
113623,Meadow Way,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
113623,Meadow Way,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,39.34
113623,Meadow Way,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,35.96
113623,Meadow Way,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,31.64
113623,Meadow Way,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,76.0
113623,Meadow Way,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,162.6
113623,Meadow Way,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,148.4
113623,Meadow Way,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,131.8
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.64
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.92
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,41.0,L3 Active Power,kW,10.79
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.76
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,41.0,L1 Active Power,kW,9.47
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,41.0,N Current (RMS),A,26.4
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,41.0,L3 Current (RMS),A,46.5
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,41.0,L2 Current (RMS),A,49.1
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,41.0,L1 Current (RMS),A,39.7
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.47
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,32.0,L3 Active Power,kW,23.9
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,32.0,L2 Active Power,kW,10.58
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,32.0,L1 Active Power,kW,8.78
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,32.0,N Current (RMS),A,76.6
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,32.0,L3 Current (RMS),A,103.7
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,32.0,L2 Current (RMS),A,45.3
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,32.0,L1 Current (RMS),A,37.8
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.87
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.37
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,31.0,L1 Active Power,kW,1.97
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,31.0,N Current (RMS),A,20.2
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,31.0,L3 Current (RMS),A,25.5
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.29
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.32
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.16
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,21.0,N Current (RMS),A,23.5
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.14
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.87
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.27
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,11.0,N Current (RMS),A,4.6
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-11 05:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113623,Meadow Way,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
113623,Meadow Way,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
113623,Meadow Way,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
113623,Meadow Way,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
113623,Meadow Way,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
113623,Meadow Way,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
113623,Meadow Way,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,42.98
113623,Meadow Way,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,26.91
113623,Meadow Way,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,26.65
113623,Meadow Way,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,96.8
113623,Meadow Way,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,179.0
113623,Meadow Way,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,112.9
113623,Meadow Way,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,113.1
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.14
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.73
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.09
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.53
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,41.0,L1 Active Power,kW,13.12
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,41.0,N Current (RMS),A,21.9
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,41.0,L3 Current (RMS),A,54.9
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,41.0,L2 Current (RMS),A,51.7
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,41.0,L1 Current (RMS),A,54.4
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,32.0,L3 Active Power,kW,18.21
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,32.0,L2 Active Power,kW,9.29
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,32.0,L1 Active Power,kW,10.22
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,32.0,N Current (RMS),A,48.8
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,32.0,L3 Current (RMS),A,75.8
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,32.0,L2 Current (RMS),A,40.2
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,32.0,L1 Current (RMS),A,43.8
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.07
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.42
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.97
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,31.0,N Current (RMS),A,12.1
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,31.0,L3 Current (RMS),A,14.9
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,31.0,L1 Current (RMS),A,14.5
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.31
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.93
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.42
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,21.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.18
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,11.0,N Current (RMS),A,4.7
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-11 05:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113623,Meadow Way,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,31.3
113623,Meadow Way,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
113623,Meadow Way,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
113623,Meadow Way,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
113623,Meadow Way,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
113623,Meadow Way,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
113623,Meadow Way,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
113623,Meadow Way,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,37.86
113623,Meadow Way,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,25.85
113623,Meadow Way,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,30.09
113623,Meadow Way,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,74.4
113623,Meadow Way,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,156.3
113623,Meadow Way,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,108.4
113623,Meadow Way,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,125.1
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.74
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.64
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.25
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.32
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.65
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,41.0,N Current (RMS),A,25.6
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,41.0,L3 Current (RMS),A,56.4
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,41.0,L2 Current (RMS),A,51.9
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,41.0,L1 Current (RMS),A,49.3
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,32.0,L3 Active Power,kW,17.74
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,32.0,L2 Active Power,kW,8.9
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,32.0,L1 Active Power,kW,10.7
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,32.0,N Current (RMS),A,47.8
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,32.0,L3 Current (RMS),A,74.6
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,32.0,L2 Current (RMS),A,38.7
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,32.0,L1 Current (RMS),A,44.7
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.61
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,31.0,L2 Active Power,kW,3.1
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.57
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,31.0,N Current (RMS),A,14.5
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,31.0,L3 Current (RMS),A,13.7
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,31.0,L1 Current (RMS),A,13.5
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,21.0,L3 Active Power,kW,1.23
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.69
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.36
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,21.0,N Current (RMS),A,11.3
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,21.0,L3 Current (RMS),A,5.5
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,21.0,L2 Current (RMS),A,12.5
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,21.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.2
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.75
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.25
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,11.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-11 05:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113623,Meadow Way,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,31.4
113623,Meadow Way,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
113623,Meadow Way,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
113623,Meadow Way,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
113623,Meadow Way,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
113623,Meadow Way,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
113623,Meadow Way,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,36.04
113623,Meadow Way,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,28.75
113623,Meadow Way,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,28.52
113623,Meadow Way,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,74.0
113623,Meadow Way,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,149.2
113623,Meadow Way,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,120.4
113623,Meadow Way,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,118.7
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.75
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.7
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.5
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,41.0,L2 Active Power,kW,14.79
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.86
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,41.0,N Current (RMS),A,24.8
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,41.0,L3 Current (RMS),A,56.7
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,41.0,L2 Current (RMS),A,60.8
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,41.0,L1 Current (RMS),A,53.0
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.57
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,32.0,L3 Active Power,kW,15.37
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,32.0,L2 Active Power,kW,9.43
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,32.0,L1 Active Power,kW,7.3
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,32.0,N Current (RMS),A,43.7
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,32.0,L3 Current (RMS),A,65.2
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,32.0,L2 Current (RMS),A,40.3
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,32.0,L1 Current (RMS),A,31.6
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.57
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.91
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.18
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,31.0,L1 Active Power,kW,1.84
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,31.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,31.0,L3 Current (RMS),A,13.7
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,31.0,L1 Current (RMS),A,9.8
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.98
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.03
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.75
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,21.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.8
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.36
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.46
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,11.0,N Current (RMS),A,5.7
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-11 05:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113623,Meadow Way,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,31.4
113623,Meadow Way,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
113623,Meadow Way,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
113623,Meadow Way,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
113623,Meadow Way,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
113623,Meadow Way,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
113623,Meadow Way,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
113623,Meadow Way,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,36.12
113623,Meadow Way,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,28.1
113623,Meadow Way,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,26.2
113623,Meadow Way,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,77.8
113623,Meadow Way,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,149.7
113623,Meadow Way,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,117.1
113623,Meadow Way,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,109.2
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.84
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,41.0,L3 Active Power,kW,11.52
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,41.0,L2 Active Power,kW,11.08
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,41.0,L1 Active Power,kW,9.92
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,41.0,N Current (RMS),A,21.2
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,41.0,L3 Current (RMS),A,49.4
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,41.0,L1 Current (RMS),A,42.4
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.08
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,32.0,L3 Active Power,kW,16.71
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,32.0,L2 Active Power,kW,8.59
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,32.0,L1 Active Power,kW,8.03
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,32.0,N Current (RMS),A,48.8
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,32.0,L3 Current (RMS),A,69.8
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,32.0,L2 Current (RMS),A,37.2
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,32.0,L1 Current (RMS),A,34.7
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.39
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.12
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,31.0,L1 Active Power,kW,1.79
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,31.0,N Current (RMS),A,10.4
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,31.0,L1 Current (RMS),A,9.6
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.54
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.04
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,21.0,L1 Active Power,kW,1.67
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,21.0,N Current (RMS),A,5.0
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,21.0,L1 Current (RMS),A,7.7
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.23
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.01
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,11.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-11 05:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
113623,Meadow Way,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,31.5
113623,Meadow Way,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
113623,Meadow Way,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
113623,Meadow Way,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
113623,Meadow Way,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
113623,Meadow Way,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
113623,Meadow Way,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,33.39
113623,Meadow Way,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,23.58
113623,Meadow Way,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,24.43
113623,Meadow Way,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,76.4
113623,Meadow Way,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,138.5
113623,Meadow Way,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,100.4
113623,Meadow Way,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,102.1
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.44
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.67
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,41.0,L2 Active Power,kW,11.16
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.03
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,41.0,N Current (RMS),A,21.4
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,41.0,L3 Current (RMS),A,53.7
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,41.0,L2 Current (RMS),A,46.9
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,41.0,L1 Current (RMS),A,47.2
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.95
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.59
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,32.0,L3 Active Power,kW,13.2
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,32.0,L2 Active Power,kW,8.01
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,32.0,L1 Active Power,kW,8.28
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,32.0,N Current (RMS),A,43.9
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,32.0,L3 Current (RMS),A,57.4
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,32.0,L2 Current (RMS),A,35.7
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,32.0,L1 Current (RMS),A,35.8
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.36
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.11
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.72
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,31.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,31.0,L1 Current (RMS),A,12.9
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.77
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.01
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,21.0,L1 Active Power,kW,1.79
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,21.0,N Current (RMS),A,14.9
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,21.0,L3 Current (RMS),A,17.4
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.0
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.18
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,11.0,L2 Active Power,kW,2.21
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.15
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,11.0,N Current (RMS),A,10.4
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,11.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-11 05:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.6
113623,Meadow Way,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,31.5
113623,Meadow Way,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
113623,Meadow Way,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
113623,Meadow Way,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
113623,Meadow Way,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
113623,Meadow Way,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
113623,Meadow Way,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
113623,Meadow Way,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,33.18
113623,Meadow Way,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,24.51
113623,Meadow Way,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,24.97
113623,Meadow Way,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,78.3
113623,Meadow Way,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,138.6
113623,Meadow Way,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,104.7
113623,Meadow Way,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,104.7
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.14
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,41.0,L3 Active Power,kW,8.03
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,41.0,L2 Active Power,kW,7.91
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.93
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,41.0,N Current (RMS),A,21.4
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,41.0,L2 Current (RMS),A,32.9
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.14
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,32.0,L3 Active Power,kW,10.62
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.95
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,32.0,L1 Active Power,kW,10.38
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,32.0,N Current (RMS),A,32.4
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,32.0,L3 Current (RMS),A,45.6
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,32.0,L2 Current (RMS),A,39.0
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,32.0,L1 Current (RMS),A,44.2
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.23
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.36
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.51
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,31.0,N Current (RMS),A,8.5
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,31.0,L1 Current (RMS),A,11.5
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,21.0,L3 Active Power,kW,3.6
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.41
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.36
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,21.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,21.0,L3 Current (RMS),A,15.8
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,21.0,L2 Current (RMS),A,7.5
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,21.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.29
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.29
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,11.0,N Current (RMS),A,5.5
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-11 04:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.9
113623,Meadow Way,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,31.6
113623,Meadow Way,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
113623,Meadow Way,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
113623,Meadow Way,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
113623,Meadow Way,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
113623,Meadow Way,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
113623,Meadow Way,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,25.77
113623,Meadow Way,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,21.3
113623,Meadow Way,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,24.46
113623,Meadow Way,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,63.3
113623,Meadow Way,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,107.1
113623,Meadow Way,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,90.8
113623,Meadow Way,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,101.5
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.06
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,41.0,L3 Active Power,kW,8.49
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,41.0,L2 Active Power,kW,8.11
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.19
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,41.0,N Current (RMS),A,22.5
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,41.0,L3 Current (RMS),A,36.3
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,41.0,L2 Current (RMS),A,33.7
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.1
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.04
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,32.0,L3 Active Power,kW,12.5
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.69
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,32.0,L1 Active Power,kW,8.42
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,32.0,N Current (RMS),A,39.4
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,32.0,L3 Current (RMS),A,53.2
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,32.0,L2 Current (RMS),A,33.6
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,32.0,L1 Current (RMS),A,36.5
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.11
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.54
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.19
