Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,31.0,N Current (RMS),A,9.8
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,31.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,21.0,L3 Active Power,kW,4.1
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.97
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.29
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,21.0,N Current (RMS),A,16.2
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,21.0,L3 Current (RMS),A,19.2
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,21.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,21.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.86
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.61
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.22
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,11.0,L3 Current (RMS),A,9.6
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-11 04:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113623,Meadow Way,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,31.6
113623,Meadow Way,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
113623,Meadow Way,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
113623,Meadow Way,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
113623,Meadow Way,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
113623,Meadow Way,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,29.05
113623,Meadow Way,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,20.91
113623,Meadow Way,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,20.31
113623,Meadow Way,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,75.4
113623,Meadow Way,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,120.3
113623,Meadow Way,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,89.3
113623,Meadow Way,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,84.9
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.6
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,41.0,L3 Active Power,kW,8.99
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,41.0,L2 Active Power,kW,8.32
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,41.0,L1 Active Power,kW,5.81
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,41.0,N Current (RMS),A,26.2
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,41.0,L3 Current (RMS),A,39.3
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,41.0,L2 Current (RMS),A,34.5
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,41.0,L1 Current (RMS),A,24.6
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.45
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,32.0,L3 Active Power,kW,9.56
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,32.0,L2 Active Power,kW,8.25
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,32.0,L1 Active Power,kW,9.34
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,32.0,N Current (RMS),A,33.5
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,32.0,L3 Current (RMS),A,42.7
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,32.0,L2 Current (RMS),A,35.6
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,32.0,L1 Current (RMS),A,40.8
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,31.0,L3 Active Power,kW,1.97
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.47
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.07
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,31.0,N Current (RMS),A,10.2
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,31.0,L1 Current (RMS),A,10.2
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.3
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.98
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.18
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,21.0,N Current (RMS),A,23.5
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,21.0,L3 Current (RMS),A,27.4
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,21.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,11.0,L3 Active Power,kW,0.99
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.47
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,11.0,L1 Active Power,kW,4.04
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,11.0,N Current (RMS),A,12.1
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.4
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-11 04:30:00+00:00,feeder,11.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,31.7
113623,Meadow Way,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
113623,Meadow Way,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
113623,Meadow Way,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
113623,Meadow Way,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
113623,Meadow Way,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,26.81
113623,Meadow Way,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,20.49
113623,Meadow Way,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,24.46
113623,Meadow Way,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,67.6
113623,Meadow Way,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,113.4
113623,Meadow Way,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,87.7
113623,Meadow Way,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,102.2
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.93
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,41.0,L3 Active Power,kW,10.08
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,41.0,L2 Active Power,kW,8.02
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.14
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,41.0,N Current (RMS),A,29.8
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,41.0,L3 Current (RMS),A,44.3
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,41.0,L2 Current (RMS),A,33.5
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.5
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,32.0,L3 Active Power,kW,10.72
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,32.0,L2 Active Power,kW,8.45
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,32.0,L1 Active Power,kW,11.57
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,32.0,N Current (RMS),A,35.0
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,32.0,L3 Current (RMS),A,47.2
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,32.0,L2 Current (RMS),A,37.0
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,32.0,L1 Current (RMS),A,48.7
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,31.0,L3 Active Power,kW,1.98
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.03
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.05
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,31.0,N Current (RMS),A,11.4
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,31.0,L2 Current (RMS),A,15.5
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,31.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.95
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.48
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,21.0,N Current (RMS),A,9.1
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,21.0,L3 Current (RMS),A,9.0
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,21.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.16
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.56
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.53
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,11.0,N Current (RMS),A,5.8
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.5
113623,Meadow Way,2023-08-11 04:20:00+00:00,feeder,11.0,L1 Current (RMS),A,7.6
113623,Meadow Way,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,31.8
113623,Meadow Way,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
113623,Meadow Way,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
113623,Meadow Way,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
113623,Meadow Way,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
113623,Meadow Way,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
113623,Meadow Way,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,25.88
113623,Meadow Way,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,21.21
113623,Meadow Way,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,23.78
113623,Meadow Way,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,68.8
113623,Meadow Way,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,109.5
113623,Meadow Way,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,91.6
113623,Meadow Way,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,99.4
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.43
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,41.0,L3 Active Power,kW,8.61
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,41.0,L2 Active Power,kW,8.96
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.13
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,41.0,N Current (RMS),A,26.8
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,41.0,L3 Current (RMS),A,37.4
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,41.0,L1 Current (RMS),A,26.1
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,32.0,L3 Active Power,kW,10.61
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,32.0,L2 Active Power,kW,8.51
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,32.0,L1 Active Power,kW,10.66
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,32.0,N Current (RMS),A,31.6
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,32.0,L3 Current (RMS),A,46.0
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,32.0,L2 Current (RMS),A,37.0
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,32.0,L1 Current (RMS),A,44.7
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.19
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.6
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.16
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,31.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,31.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.49
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.18
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,21.0,N Current (RMS),A,14.6
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,21.0,L3 Current (RMS),A,17.5
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,21.0,L1 Current (RMS),A,15.1
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.04
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.57
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.17
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,11.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,11.0,L3 Current (RMS),A,4.7
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-11 04:10:00+00:00,feeder,11.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,31.9
113623,Meadow Way,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
113623,Meadow Way,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
113623,Meadow Way,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
113623,Meadow Way,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
113623,Meadow Way,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
113623,Meadow Way,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
113623,Meadow Way,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
113623,Meadow Way,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,25.93
113623,Meadow Way,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,21.74
113623,Meadow Way,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,25.31
113623,Meadow Way,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,63.2
113623,Meadow Way,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,109.2
113623,Meadow Way,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,92.4
113623,Meadow Way,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,105.9
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.23
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,41.0,L3 Active Power,kW,8.35
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,41.0,L2 Active Power,kW,9.14
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.2
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,41.0,N Current (RMS),A,26.3
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,41.0,L3 Current (RMS),A,36.2
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,41.0,L2 Current (RMS),A,37.7
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,32.0,L3 Active Power,kW,8.66
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,32.0,L2 Active Power,kW,8.32
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,32.0,L1 Active Power,kW,10.53
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,32.0,N Current (RMS),A,30.5
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,32.0,L3 Current (RMS),A,38.9
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,32.0,L2 Current (RMS),A,36.0
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,32.0,L1 Current (RMS),A,44.2
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.37
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.29
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,31.0,L1 Active Power,kW,1.82
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,31.0,N Current (RMS),A,9.5
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,31.0,L1 Current (RMS),A,9.5
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.41
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.09
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,21.0,L1 Active Power,kW,2.03
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,21.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.4
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,21.0,L1 Current (RMS),A,9.6
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.5
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.69
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.4
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,11.0,N Current (RMS),A,7.4
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-11 04:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.3
113623,Meadow Way,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,31.9
113623,Meadow Way,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
113623,Meadow Way,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
113623,Meadow Way,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
113623,Meadow Way,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
113623,Meadow Way,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
113623,Meadow Way,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,23.29
113623,Meadow Way,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,21.53
113623,Meadow Way,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,21.99
113623,Meadow Way,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,63.2
113623,Meadow Way,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,98.4
113623,Meadow Way,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,91.5
113623,Meadow Way,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,92.7
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.66
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,41.0,L3 Active Power,kW,8.42
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,41.0,L2 Active Power,kW,7.37
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.02
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,41.0,N Current (RMS),A,22.7
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,41.0,L3 Current (RMS),A,36.6
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,41.0,L1 Current (RMS),A,29.6
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,32.0,L3 Active Power,kW,9.85
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.04
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,32.0,L1 Active Power,kW,9.97
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,32.0,N Current (RMS),A,31.2
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,32.0,L3 Current (RMS),A,43.8
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,32.0,L2 Current (RMS),A,35.0
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,32.0,L1 Current (RMS),A,41.9
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.71
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,31.0,L2 Active Power,kW,1.84
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,31.0,L1 Active Power,kW,1.73
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,31.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,31.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,31.0,L1 Current (RMS),A,9.4
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.26
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.14
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.45
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,21.0,N Current (RMS),A,15.9
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,21.0,L3 Current (RMS),A,5.7
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,21.0,L1 Current (RMS),A,19.7
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.14
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.58
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.28
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,11.0,N Current (RMS),A,10.4
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,11.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.3
113623,Meadow Way,2023-08-11 03:50:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113623,Meadow Way,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,32.0
113623,Meadow Way,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
113623,Meadow Way,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
113623,Meadow Way,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
113623,Meadow Way,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
113623,Meadow Way,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
113623,Meadow Way,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,24.39
113623,Meadow Way,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,18.97
113623,Meadow Way,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,24.44
113623,Meadow Way,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,63.2
113623,Meadow Way,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,102.0
113623,Meadow Way,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
113623,Meadow Way,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,102.5
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.9
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,41.0,L3 Active Power,kW,8.67
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,41.0,L2 Active Power,kW,6.94
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.42
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,41.0,N Current (RMS),A,24.7
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,41.0,L3 Current (RMS),A,37.7
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,41.0,L2 Current (RMS),A,29.0
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,32.0,L3 Active Power,kW,11.26
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,32.0,L2 Active Power,kW,8.16
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,32.0,L1 Active Power,kW,9.34
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,32.0,N Current (RMS),A,30.6
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,32.0,L3 Current (RMS),A,48.1
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,32.0,L2 Current (RMS),A,35.0
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,32.0,L1 Current (RMS),A,39.4
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,31.0,L3 Active Power,kW,1.85
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.53
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,31.0,L1 Active Power,kW,1.92
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,31.0,N Current (RMS),A,8.6
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,31.0,L1 Current (RMS),A,9.6
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.5
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.83
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.0
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,21.0,N Current (RMS),A,7.9
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,21.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.1
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.64
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.44
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,11.0,N Current (RMS),A,5.1
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-11 03:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.0
113623,Meadow Way,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,32.0
113623,Meadow Way,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
113623,Meadow Way,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
113623,Meadow Way,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
113623,Meadow Way,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
113623,Meadow Way,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
113623,Meadow Way,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
113623,Meadow Way,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,24.38
113623,Meadow Way,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,18.11
113623,Meadow Way,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,21.13
113623,Meadow Way,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,63.5
113623,Meadow Way,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,101.5
113623,Meadow Way,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
113623,Meadow Way,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,89.3
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.28
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,41.0,L3 Active Power,kW,8.28
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,41.0,L2 Active Power,kW,8.52
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.71
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,41.0,N Current (RMS),A,23.6
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,41.0,L2 Current (RMS),A,35.7
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,32.0,L3 Active Power,kW,10.33
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,32.0,L2 Active Power,kW,8.24
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,32.0,L1 Active Power,kW,9.65
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,32.0,N Current (RMS),A,29.2
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,32.0,L3 Current (RMS),A,44.5
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,32.0,L2 Current (RMS),A,35.2
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,32.0,L1 Current (RMS),A,40.6
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,31.0,L3 Active Power,kW,1.7
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,31.0,L2 Active Power,kW,1.9
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,31.0,L1 Active Power,kW,1.99
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,31.0,N Current (RMS),A,8.6
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,31.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.76
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.02
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,21.0,L1 Active Power,kW,4.18
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,21.0,N Current (RMS),A,22.0
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.1
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,21.0,L2 Current (RMS),A,5.5
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,21.0,L1 Current (RMS),A,19.5
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.09
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.59
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.35
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,11.0,N Current (RMS),A,4.2
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,11.0,L3 Current (RMS),A,4.8
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-11 03:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113623,Meadow Way,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,32.1
113623,Meadow Way,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
113623,Meadow Way,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
113623,Meadow Way,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
113623,Meadow Way,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
113623,Meadow Way,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
113623,Meadow Way,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
113623,Meadow Way,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
113623,Meadow Way,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,25.16
113623,Meadow Way,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,20.28
113623,Meadow Way,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,23.88
113623,Meadow Way,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,63.3
113623,Meadow Way,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,105.0
113623,Meadow Way,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,86.5
113623,Meadow Way,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,99.8
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.33
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,41.0,L3 Active Power,kW,8.32
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,41.0,L2 Active Power,kW,7.71
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,41.0,L1 Active Power,kW,5.66
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,41.0,N Current (RMS),A,24.1
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,41.0,L2 Current (RMS),A,32.2
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,41.0,L1 Current (RMS),A,24.0
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,32.0,L3 Active Power,kW,8.87
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,32.0,L2 Active Power,kW,7.99
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,32.0,L1 Active Power,kW,9.78
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,32.0,N Current (RMS),A,28.2
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,32.0,L3 Current (RMS),A,39.1
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,32.0,L2 Current (RMS),A,34.7
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,32.0,L1 Current (RMS),A,41.3
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,31.0,L3 Active Power,kW,1.81
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,31.0,L2 Active Power,kW,1.95
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,31.0,L1 Active Power,kW,1.87
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,31.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,31.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,21.0,L3 Active Power,kW,1.55
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.09
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,21.0,L1 Active Power,kW,3.29
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,21.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,21.0,L3 Current (RMS),A,7.9
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,21.0,L1 Current (RMS),A,15.9
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.09
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.36
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,11.0,N Current (RMS),A,4.2
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,11.0,L3 Current (RMS),A,4.9
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-11 03:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.1
113623,Meadow Way,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,32.1
113623,Meadow Way,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
113623,Meadow Way,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
113623,Meadow Way,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
113623,Meadow Way,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
113623,Meadow Way,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
113623,Meadow Way,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,21.64
113623,Meadow Way,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,19.42
113623,Meadow Way,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,21.97
113623,Meadow Way,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,58.4
113623,Meadow Way,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,91.2
113623,Meadow Way,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,83.3
113623,Meadow Way,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,92.6
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.15
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,41.0,L3 Active Power,kW,9.44
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,41.0,L2 Active Power,kW,10.94
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.94
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,41.0,N Current (RMS),A,35.8
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,41.0,L3 Current (RMS),A,41.2
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,41.0,L2 Current (RMS),A,45.1
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,41.0,L1 Current (RMS),A,24.9
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,32.0,L3 Active Power,kW,11.23
