Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,32.0,L2 Active Power,kW,8.16
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,32.0,L1 Active Power,kW,10.03
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,32.0,N Current (RMS),A,32.0
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,32.0,L3 Current (RMS),A,48.3
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,32.0,L2 Current (RMS),A,35.1
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,32.0,L1 Current (RMS),A,42.2
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.55
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,31.0,L2 Active Power,kW,1.94
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,31.0,L1 Active Power,kW,1.8
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,31.0,N Current (RMS),A,10.1
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,31.0,L3 Current (RMS),A,12.5
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,31.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.25
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.25
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,21.0,L1 Active Power,kW,2.12
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,21.0,N Current (RMS),A,7.6
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,21.0,L3 Current (RMS),A,5.6
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,21.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.21
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.22
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,11.0,N Current (RMS),A,4.8
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-11 03:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.8
113623,Meadow Way,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,32.2
113623,Meadow Way,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
113623,Meadow Way,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
113623,Meadow Way,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
113623,Meadow Way,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
113623,Meadow Way,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
113623,Meadow Way,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
113623,Meadow Way,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,25.68
113623,Meadow Way,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,22.97
113623,Meadow Way,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,21.12
113623,Meadow Way,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,65.0
113623,Meadow Way,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,106.8
113623,Meadow Way,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,96.6
113623,Meadow Way,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,88.8
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.21
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,41.0,L3 Active Power,kW,8.56
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,41.0,L2 Active Power,kW,15.35
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.78
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,41.0,N Current (RMS),A,50.0
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,41.0,L3 Current (RMS),A,37.8
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,41.0,L2 Current (RMS),A,62.6
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,41.0,L1 Current (RMS),A,24.5
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,32.0,L3 Active Power,kW,10.23
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,32.0,L2 Active Power,kW,8.28
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,32.0,L1 Active Power,kW,10.0
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,32.0,N Current (RMS),A,30.0
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,32.0,L3 Current (RMS),A,44.6
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,32.0,L2 Current (RMS),A,35.5
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,32.0,L1 Current (RMS),A,42.2
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.06
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.06
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,31.0,L1 Active Power,kW,1.97
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,31.0,N Current (RMS),A,8.7
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,31.0,L1 Current (RMS),A,9.9
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.51
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.96
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.33
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.19
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,21.0,N Current (RMS),A,25.5
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,21.0,L3 Current (RMS),A,13.5
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.1
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.08
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,11.0,N Current (RMS),A,4.7
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.0
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-11 03:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.5
113623,Meadow Way,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,32.3
113623,Meadow Way,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
113623,Meadow Way,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
113623,Meadow Way,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
113623,Meadow Way,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
113623,Meadow Way,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
113623,Meadow Way,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
113623,Meadow Way,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
113623,Meadow Way,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,24.92
113623,Meadow Way,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,28.7
113623,Meadow Way,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,25.02
113623,Meadow Way,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,71.3
113623,Meadow Way,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,104.4
113623,Meadow Way,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,119.3
113623,Meadow Way,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,106.4
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.51
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,41.0,L3 Active Power,kW,9.66
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,41.0,L2 Active Power,kW,15.6
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.05
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,41.0,N Current (RMS),A,46.4
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,41.0,L3 Current (RMS),A,41.5
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,41.0,L2 Current (RMS),A,63.5
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,41.0,L1 Current (RMS),A,25.5
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,32.0,L3 Active Power,kW,9.42
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.46
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,32.0,L1 Active Power,kW,9.17
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,32.0,N Current (RMS),A,27.8
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,32.0,L3 Current (RMS),A,41.4
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,32.0,L2 Current (RMS),A,36.2
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,32.0,L1 Current (RMS),A,39.2
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.34
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.17
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.06
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,31.0,N Current (RMS),A,8.7
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,31.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.1
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.25
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,21.0,L2 Active Power,kW,0.89
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,21.0,L1 Active Power,kW,6.34
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,21.0,N Current (RMS),A,23.0
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.15
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.72
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.96
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,11.0,N Current (RMS),A,6.6
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.1
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-11 02:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.0
113623,Meadow Way,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,32.4
113623,Meadow Way,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
113623,Meadow Way,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
113623,Meadow Way,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
113623,Meadow Way,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
113623,Meadow Way,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
113623,Meadow Way,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
113623,Meadow Way,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,24.82
113623,Meadow Way,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,27.84
113623,Meadow Way,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,25.59
113623,Meadow Way,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,64.1
113623,Meadow Way,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,103.9
113623,Meadow Way,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,115.7
113623,Meadow Way,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,107.5
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.87
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.17
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,41.0,L3 Active Power,kW,8.75
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,41.0,L2 Active Power,kW,15.75
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.17
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,41.0,N Current (RMS),A,48.3
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,41.0,L3 Current (RMS),A,38.4
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,41.0,L2 Current (RMS),A,64.2
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,32.0,L3 Active Power,kW,12.8
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,32.0,L2 Active Power,kW,8.35
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,32.0,L1 Active Power,kW,8.91
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,32.0,N Current (RMS),A,32.3
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,32.0,L3 Current (RMS),A,54.5
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,32.0,L2 Current (RMS),A,35.8
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,32.0,L1 Current (RMS),A,38.2
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.47
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.11
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.35
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,31.0,N Current (RMS),A,8.7
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,31.0,L1 Current (RMS),A,11.0
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,21.0,L3 Active Power,kW,1.65
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,21.0,L2 Active Power,kW,0.72
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.22
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,21.0,N Current (RMS),A,9.5
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,21.0,L3 Current (RMS),A,7.0
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,21.0,L1 Current (RMS),A,14.7
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.35
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.13
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,11.0,N Current (RMS),A,7.3
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-11 02:40:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,32.5
113623,Meadow Way,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
113623,Meadow Way,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
113623,Meadow Way,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
113623,Meadow Way,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
113623,Meadow Way,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
113623,Meadow Way,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
113623,Meadow Way,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,27.02
113623,Meadow Way,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,27.62
113623,Meadow Way,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,22.77
113623,Meadow Way,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,69.5
113623,Meadow Way,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,112.6
113623,Meadow Way,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,114.9
113623,Meadow Way,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,96.0
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.39
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,41.0,L3 Active Power,kW,9.01
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,41.0,L2 Active Power,kW,14.33
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,41.0,L1 Active Power,kW,6.26
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,41.0,N Current (RMS),A,41.4
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,41.0,L3 Current (RMS),A,39.0
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,41.0,L2 Current (RMS),A,58.8
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,41.0,L1 Current (RMS),A,26.2
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.33
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,32.0,L3 Active Power,kW,11.11
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,32.0,L2 Active Power,kW,7.86
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,32.0,L1 Active Power,kW,8.38
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,32.0,N Current (RMS),A,30.5
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,32.0,L3 Current (RMS),A,48.0
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,32.0,L2 Current (RMS),A,34.1
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,32.0,L1 Current (RMS),A,36.2
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.38
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.01
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.47
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,31.0,N Current (RMS),A,8.3
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,31.0,L1 Current (RMS),A,11.3
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.51
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,21.0,L2 Active Power,kW,0.84
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,21.0,L1 Active Power,kW,5.46
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,21.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.1
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.4
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.21
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.67
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.23
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,11.0,N Current (RMS),A,4.8
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-11 02:30:00+00:00,feeder,11.0,L1 Current (RMS),A,5.9
113623,Meadow Way,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,32.5
113623,Meadow Way,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
113623,Meadow Way,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
113623,Meadow Way,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
113623,Meadow Way,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
113623,Meadow Way,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
113623,Meadow Way,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,26.22
113623,Meadow Way,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,25.71
113623,Meadow Way,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,23.8
113623,Meadow Way,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,65.8
113623,Meadow Way,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,109.8
113623,Meadow Way,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,107.8
113623,Meadow Way,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,100.0
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.4
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,41.0,L3 Active Power,kW,9.46
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.42
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.61
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,41.0,N Current (RMS),A,33.6
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,41.0,L3 Current (RMS),A,40.7
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,41.0,L2 Current (RMS),A,51.1
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,32.0,L3 Active Power,kW,9.06
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,32.0,L2 Active Power,kW,8.28
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,32.0,L1 Active Power,kW,8.27
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,32.0,N Current (RMS),A,28.1
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,32.0,L3 Current (RMS),A,40.4
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,32.0,L2 Current (RMS),A,35.8
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,32.0,L1 Current (RMS),A,36.1
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,31.0,L3 Active Power,kW,1.92
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.07
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.58
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,31.0,N Current (RMS),A,8.4
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,31.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,21.0,L3 Active Power,kW,3.08
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.01
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.41
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,21.0,N Current (RMS),A,15.4
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,21.0,L3 Current (RMS),A,15.6
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.4
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.12
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,11.0,L2 Active Power,kW,2.38
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.31
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,11.0,N Current (RMS),A,9.9
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,11.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-11 02:20:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113623,Meadow Way,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,32.5
113623,Meadow Way,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
113623,Meadow Way,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
113623,Meadow Way,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
113623,Meadow Way,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
113623,Meadow Way,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
113623,Meadow Way,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
113623,Meadow Way,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,24.64
113623,Meadow Way,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,26.16
113623,Meadow Way,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,23.19
113623,Meadow Way,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,65.2
113623,Meadow Way,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,103.8
113623,Meadow Way,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,109.6
113623,Meadow Way,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,98.0
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.89
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,41.0,L3 Active Power,kW,8.93
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,41.0,L2 Active Power,kW,17.38
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.61
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,41.0,N Current (RMS),A,55.9
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,41.0,L3 Current (RMS),A,38.9
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,41.0,L2 Current (RMS),A,72.4
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,41.0,L1 Current (RMS),A,27.7
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.07
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.54
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,32.0,L3 Active Power,kW,11.34
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,32.0,L2 Active Power,kW,8.1
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,32.0,L1 Active Power,kW,7.98
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,32.0,N Current (RMS),A,28.6
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,32.0,L3 Current (RMS),A,49.7
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,32.0,L2 Current (RMS),A,34.9
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,32.0,L1 Current (RMS),A,35.9
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,31.0,L3 Active Power,kW,1.88
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.4
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.37
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,31.0,N Current (RMS),A,8.7
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,31.0,L1 Current (RMS),A,11.1
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.2
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,21.0,L3 Active Power,kW,1.55
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.17
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.22
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,21.0,N Current (RMS),A,12.0
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,21.0,L3 Current (RMS),A,6.6
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,21.0,L1 Current (RMS),A,16.1
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.21
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,11.0,L2 Active Power,kW,0.78
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.33
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,11.0,N Current (RMS),A,4.7
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-11 02:10:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113623,Meadow Way,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,32.6
113623,Meadow Way,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
113623,Meadow Way,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
113623,Meadow Way,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
113623,Meadow Way,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
113623,Meadow Way,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
113623,Meadow Way,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
113623,Meadow Way,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,24.92
113623,Meadow Way,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,29.83
113623,Meadow Way,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,21.51
113623,Meadow Way,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,76.0
113623,Meadow Way,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,104.6
113623,Meadow Way,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,124.9
113623,Meadow Way,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,92.9
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.25
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,41.0,L3 Active Power,kW,9.8
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,41.0,L2 Active Power,kW,20.95
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.62
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,41.0,N Current (RMS),A,66.3
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,41.0,L3 Current (RMS),A,42.8
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,41.0,L2 Current (RMS),A,84.7
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,41.0,L1 Current (RMS),A,27.5
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,32.0,L3 Active Power,kW,10.15
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,32.0,L2 Active Power,kW,8.79
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,32.0,L1 Active Power,kW,8.7
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,32.0,N Current (RMS),A,27.4
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,32.0,L3 Current (RMS),A,43.9
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,32.0,L2 Current (RMS),A,37.2
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,32.0,L1 Current (RMS),A,37.4
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,31.0,L3 Active Power,kW,1.8
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.35
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.17
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,31.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,31.0,L1 Current (RMS),A,10.3
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,21.0,L3 Active Power,kW,3.18
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.45
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.03
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,21.0,N Current (RMS),A,12.4
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,21.0,L3 Current (RMS),A,15.2
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.44
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.68
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.14
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,11.0,N Current (RMS),A,10.6
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,11.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,11.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-11 02:00:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
113623,Meadow Way,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,32.6
113623,Meadow Way,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
113623,Meadow Way,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
113623,Meadow Way,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
113623,Meadow Way,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
113623,Meadow Way,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
113623,Meadow Way,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
113623,Meadow Way,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
113623,Meadow Way,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,27.38
113623,Meadow Way,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,34.23
113623,Meadow Way,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,21.68
113623,Meadow Way,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,89.2
113623,Meadow Way,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,114.1
113623,Meadow Way,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,140.4
113623,Meadow Way,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,91.8
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.82
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,41.0,L3 Active Power,kW,10.01
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,41.0,L2 Active Power,kW,22.85
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.49
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,41.0,N Current (RMS),A,70.9
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,41.0,L3 Current (RMS),A,43.3
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,41.0,L2 Current (RMS),A,92.7
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,41.0,L1 Current (RMS),A,27.2
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.13
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,32.0,L3 Active Power,kW,11.77
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.46
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,32.0,L1 Active Power,kW,7.81
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,32.0,N Current (RMS),A,31.9
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,32.0,L3 Current (RMS),A,51.0
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,32.0,L2 Current (RMS),A,36.5
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,32.0,L1 Current (RMS),A,34.6
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,31.0,L3 Active Power,kW,1.95
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.17
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.22
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,31.0,N Current (RMS),A,8.7
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,31.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.37
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.31
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.49
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,21.0,L1 Active Power,kW,3.77
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,21.0,N Current (RMS),A,11.7
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,21.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.1
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.0
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.21
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.75
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,11.0,N Current (RMS),A,4.4
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,11.0,L3 Current (RMS),A,5.4
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,11.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-11 01:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.2
113623,Meadow Way,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,32.6
113623,Meadow Way,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
113623,Meadow Way,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
113623,Meadow Way,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
113623,Meadow Way,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
113623,Meadow Way,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
113623,Meadow Way,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
113623,Meadow Way,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
113623,Meadow Way,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,27.25
113623,Meadow Way,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,36.72
113623,Meadow Way,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,21.55
113623,Meadow Way,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,96.5
113623,Meadow Way,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,114.3
113623,Meadow Way,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,151.2
113623,Meadow Way,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.87
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.4
