Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,41.0,L3 Active Power,kW,10.37
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,41.0,L2 Active Power,kW,22.83
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.94
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,41.0,N Current (RMS),A,68.5
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,41.0,L3 Current (RMS),A,44.7
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,41.0,L2 Current (RMS),A,92.9
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,41.0,L1 Current (RMS),A,28.9
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.41
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,32.0,L3 Active Power,kW,8.59
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,32.0,L2 Active Power,kW,7.47
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,32.0,L1 Active Power,kW,8.06
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,32.0,N Current (RMS),A,27.9
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,32.0,L3 Current (RMS),A,38.8
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,32.0,L2 Current (RMS),A,32.9
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,32.0,L1 Current (RMS),A,36.0
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.04
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,31.0,L2 Active Power,kW,1.97
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.13
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,31.0,N Current (RMS),A,8.8
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.63
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.07
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.18
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,21.0,N Current (RMS),A,26.5
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,21.0,L3 Current (RMS),A,12.3
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,21.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,21.0,L1 Current (RMS),A,33.8
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.15
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,11.0,L2 Active Power,kW,0.63
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.58
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,11.0,N Current (RMS),A,4.4
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-11 01:40:00+00:00,feeder,11.0,L1 Current (RMS),A,7.1
113623,Meadow Way,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,32.7
113623,Meadow Way,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
113623,Meadow Way,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
113623,Meadow Way,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
113623,Meadow Way,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
113623,Meadow Way,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
113623,Meadow Way,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,24.77
113623,Meadow Way,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,33.98
113623,Meadow Way,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,26.88
113623,Meadow Way,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,77.0
113623,Meadow Way,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,103.6
113623,Meadow Way,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,140.1
113623,Meadow Way,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,112.7
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.91
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,41.0,L3 Active Power,kW,9.92
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,41.0,L2 Active Power,kW,20.58
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.45
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,41.0,N Current (RMS),A,61.4
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,41.0,L3 Current (RMS),A,43.0
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,41.0,L2 Current (RMS),A,83.4
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,41.0,L1 Current (RMS),A,31.5
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.28
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,32.0,L3 Active Power,kW,8.85
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,32.0,L2 Active Power,kW,8.51
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,32.0,L1 Active Power,kW,8.03
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,32.0,N Current (RMS),A,28.3
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,32.0,L3 Current (RMS),A,39.0
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,32.0,L2 Current (RMS),A,36.3
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,32.0,L1 Current (RMS),A,35.7
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.1
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.19
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.52
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,31.0,N Current (RMS),A,8.9
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,31.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.77
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.01
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,21.0,L1 Active Power,kW,8.7
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,21.0,N Current (RMS),A,29.1
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,21.0,L3 Current (RMS),A,13.1
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.7
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,21.0,L1 Current (RMS),A,36.3
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.14
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.62
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.3
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,11.0,N Current (RMS),A,4.6
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,11.0,L3 Current (RMS),A,5.3
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-11 01:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.4
113623,Meadow Way,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,32.8
113623,Meadow Way,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
113623,Meadow Way,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
113623,Meadow Way,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
113623,Meadow Way,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
113623,Meadow Way,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
113623,Meadow Way,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
113623,Meadow Way,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,24.79
113623,Meadow Way,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,32.91
113623,Meadow Way,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,28.0
113623,Meadow Way,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,77.0
113623,Meadow Way,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,104.2
113623,Meadow Way,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,135.6
113623,Meadow Way,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,117.3
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.46
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,41.0,L3 Active Power,kW,12.16
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,41.0,L2 Active Power,kW,16.92
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.47
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,41.0,N Current (RMS),A,49.1
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,41.0,L3 Current (RMS),A,51.2
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,41.0,L2 Current (RMS),A,69.0
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,41.0,L1 Current (RMS),A,27.3
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.23
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,32.0,L3 Active Power,kW,14.76
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,32.0,L2 Active Power,kW,8.09
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,32.0,L1 Active Power,kW,8.14
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,32.0,N Current (RMS),A,37.3
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,32.0,L3 Current (RMS),A,62.2
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,32.0,L2 Current (RMS),A,35.0
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,32.0,L1 Current (RMS),A,36.2
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,31.0,L3 Active Power,kW,1.96
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.13
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.5
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,31.0,N Current (RMS),A,9.4
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,31.0,L1 Current (RMS),A,11.8
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.46
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,21.0,L2 Active Power,kW,0.98
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.01
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,21.0,N Current (RMS),A,22.7
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.1
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.59
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,11.0,L1 Active Power,kW,0.99
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,11.0,N Current (RMS),A,5.0
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,11.0,L3 Current (RMS),A,5.2
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,11.0,L2 Current (RMS),A,4.6
113623,Meadow Way,2023-08-11 01:20:00+00:00,feeder,11.0,L1 Current (RMS),A,5.3
113623,Meadow Way,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,32.9
113623,Meadow Way,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
113623,Meadow Way,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
113623,Meadow Way,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
113623,Meadow Way,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
113623,Meadow Way,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
113623,Meadow Way,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
113623,Meadow Way,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
113623,Meadow Way,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,32.45
113623,Meadow Way,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,28.72
113623,Meadow Way,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,25.12
113623,Meadow Way,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,73.9
113623,Meadow Way,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,134.6
113623,Meadow Way,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,119.9
113623,Meadow Way,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,106.6
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.61
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.67
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.01
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,41.0,L2 Active Power,kW,17.63
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.9
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,41.0,N Current (RMS),A,49.4
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,41.0,L3 Current (RMS),A,54.5
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,41.0,L2 Current (RMS),A,71.7
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,32.0,L3 Active Power,kW,15.56
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,32.0,L2 Active Power,kW,8.3
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,32.0,L1 Active Power,kW,8.82
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,32.0,N Current (RMS),A,36.9
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,32.0,L3 Current (RMS),A,64.8
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,32.0,L2 Current (RMS),A,35.6
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,32.0,L1 Current (RMS),A,38.1
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.23
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.2
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.83
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,31.0,N Current (RMS),A,10.2
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,31.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.95
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.35
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,21.0,L1 Active Power,kW,4.61
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,21.0,N Current (RMS),A,17.2
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,21.0,L3 Current (RMS),A,13.4
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.3
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.87
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.18
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,11.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,11.0,L3 Current (RMS),A,5.9
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,11.0,L2 Current (RMS),A,13.5
113623,Meadow Way,2023-08-11 01:10:00+00:00,feeder,11.0,L1 Current (RMS),A,5.7
113623,Meadow Way,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,32.9
113623,Meadow Way,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
113623,Meadow Way,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
113623,Meadow Way,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
113623,Meadow Way,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
113623,Meadow Way,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
113623,Meadow Way,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
113623,Meadow Way,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,35.05
113623,Meadow Way,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,36.36
113623,Meadow Way,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,24.34
113623,Meadow Way,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,88.7
113623,Meadow Way,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,144.1
113623,Meadow Way,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,150.1
113623,Meadow Way,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,102.7
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.72
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,41.0,L3 Active Power,kW,11.79
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,41.0,L2 Active Power,kW,17.37
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,41.0,L1 Active Power,kW,6.97
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,41.0,N Current (RMS),A,49.2
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,41.0,L3 Current (RMS),A,49.5
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,41.0,L2 Current (RMS),A,70.5
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,41.0,L1 Current (RMS),A,29.3
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,32.0,L3 Active Power,kW,13.33
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,32.0,L2 Active Power,kW,8.44
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,32.0,L1 Active Power,kW,11.72
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,32.0,N Current (RMS),A,35.1
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,32.0,L3 Current (RMS),A,56.8
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,32.0,L2 Current (RMS),A,36.0
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,32.0,L1 Current (RMS),A,49.9
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.38
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.34
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.36
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,31.0,N Current (RMS),A,9.4
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,31.0,L2 Current (RMS),A,12.3
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,31.0,L1 Current (RMS),A,11.4
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.75
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.11
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.75
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,21.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,21.0,L3 Current (RMS),A,8.9
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,21.0,L1 Current (RMS),A,16.8
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.26
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.82
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.49
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,11.0,N Current (RMS),A,6.1
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-11 01:00:00+00:00,feeder,11.0,L1 Current (RMS),A,6.5
113623,Meadow Way,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,33.0
113623,Meadow Way,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
113623,Meadow Way,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
113623,Meadow Way,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
113623,Meadow Way,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
113623,Meadow Way,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
113623,Meadow Way,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
113623,Meadow Way,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
113623,Meadow Way,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,30.51
113623,Meadow Way,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,30.08
113623,Meadow Way,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,26.29
113623,Meadow Way,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,68.4
113623,Meadow Way,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,125.9
113623,Meadow Way,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,124.5
113623,Meadow Way,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,110.0
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.61
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,41.0,L3 Active Power,kW,11.18
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,41.0,L2 Active Power,kW,17.21
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,41.0,L1 Active Power,kW,6.31
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,41.0,N Current (RMS),A,50.6
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,41.0,L3 Current (RMS),A,46.7
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,41.0,L2 Current (RMS),A,69.7
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,41.0,L1 Current (RMS),A,26.4
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,32.0,L3 Active Power,kW,14.35
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,32.0,L2 Active Power,kW,8.55
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,32.0,L1 Active Power,kW,14.71
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,32.0,N Current (RMS),A,35.6
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,32.0,L3 Current (RMS),A,60.2
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,32.0,L2 Current (RMS),A,36.7
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,32.0,L1 Current (RMS),A,60.6
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.3
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.59
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.32
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,31.0,N Current (RMS),A,11.3
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,31.0,L3 Current (RMS),A,15.1
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,31.0,L1 Current (RMS),A,11.2
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.96
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.15
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.87
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,21.0,N Current (RMS),A,19.0
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,21.0,L3 Current (RMS),A,14.8
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.72
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.56
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,11.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.0
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-11 00:50:00+00:00,feeder,11.0,L1 Current (RMS),A,6.7
113623,Meadow Way,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,33.0
113623,Meadow Way,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
113623,Meadow Way,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
113623,Meadow Way,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
113623,Meadow Way,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
113623,Meadow Way,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
113623,Meadow Way,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
113623,Meadow Way,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,34.51
113623,Meadow Way,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,31.75
113623,Meadow Way,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,29.76
113623,Meadow Way,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,71.8
113623,Meadow Way,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,142.3
113623,Meadow Way,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,131.3
113623,Meadow Way,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,123.2
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.17
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,41.0,L3 Active Power,kW,10.79
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,41.0,L2 Active Power,kW,17.53
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,41.0,L1 Active Power,kW,6.95
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,41.0,N Current (RMS),A,50.6
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,41.0,L3 Current (RMS),A,45.0
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,41.0,L2 Current (RMS),A,71.2
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,41.0,L1 Current (RMS),A,29.1
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,32.0,L3 Active Power,kW,16.51
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,32.0,L2 Active Power,kW,9.23
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,32.0,L1 Active Power,kW,17.37
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,32.0,N Current (RMS),A,42.1
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,32.0,L3 Current (RMS),A,68.8
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,32.0,L2 Current (RMS),A,39.2
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,32.0,L1 Current (RMS),A,71.6
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,31.0,L3 Active Power,kW,2.41
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.29
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.4
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,31.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,31.0,L1 Current (RMS),A,11.6
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.35
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.66
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,21.0,L2 Active Power,kW,4.17
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.19
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,21.0,N Current (RMS),A,13.2
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.34
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.79
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.26
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,11.0,N Current (RMS),A,12.5
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,11.0,L2 Current (RMS),A,15.8
113623,Meadow Way,2023-08-11 00:40:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113623,Meadow Way,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,33.1
113623,Meadow Way,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
113623,Meadow Way,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
113623,Meadow Way,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
113623,Meadow Way,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
113623,Meadow Way,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
113623,Meadow Way,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
113623,Meadow Way,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,36.72
113623,Meadow Way,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,37.02
113623,Meadow Way,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,35.18
113623,Meadow Way,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,68.3
113623,Meadow Way,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,150.7
113623,Meadow Way,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,152.0
113623,Meadow Way,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,145.2
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.74
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,41.0,L3 Active Power,kW,11.33
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,41.0,L2 Active Power,kW,14.3
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.28
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,41.0,N Current (RMS),A,41.3
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,41.0,L3 Current (RMS),A,47.6
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,41.0,L2 Current (RMS),A,59.5
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,41.0,L1 Current (RMS),A,30.3
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,32.0,L3 Active Power,kW,15.53
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,32.0,L2 Active Power,kW,8.69
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,32.0,L1 Active Power,kW,15.31
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,32.0,N Current (RMS),A,39.9
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,32.0,L3 Current (RMS),A,65.7
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,32.0,L2 Current (RMS),A,37.1
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,32.0,L1 Current (RMS),A,63.6
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.25
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.23
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,31.0,L1 Active Power,kW,2.68
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,31.0,N Current (RMS),A,9.7
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,31.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,31.0,L2 Current (RMS),A,11.7
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,31.0,L1 Current (RMS),A,12.6
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,21.0,L3 Active Power,kW,3.96
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.16
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,21.0,L1 Active Power,kW,13.68
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,21.0,N Current (RMS),A,41.3
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,21.0,L3 Current (RMS),A,16.8
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.2
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,21.0,L1 Current (RMS),A,56.1
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.43
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.55
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.19
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.6
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,11.0,L2 Current (RMS),A,9.4
113623,Meadow Way,2023-08-11 00:30:00+00:00,feeder,11.0,L1 Current (RMS),A,6.0
113623,Meadow Way,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,33.1
113623,Meadow Way,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
113623,Meadow Way,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
113623,Meadow Way,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
113623,Meadow Way,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
113623,Meadow Way,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
113623,Meadow Way,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
113623,Meadow Way,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
113623,Meadow Way,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
113623,Meadow Way,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,34.5
113623,Meadow Way,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,29.93
113623,Meadow Way,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,40.14
113623,Meadow Way,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,72.0
113623,Meadow Way,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,142.6
113623,Meadow Way,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,126.0
113623,Meadow Way,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,165.3
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.8
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.82
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.98
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.84
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,41.0,N Current (RMS),A,38.6
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,41.0,L3 Current (RMS),A,49.6
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,41.0,L2 Current (RMS),A,53.1
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,41.0,L1 Current (RMS),A,28.7
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,32.0,L3 Active Power,kW,12.4
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,32.0,L2 Active Power,kW,8.67
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,32.0,L1 Active Power,kW,16.67
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,32.0,N Current (RMS),A,40.8
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,32.0,L3 Current (RMS),A,53.0
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,32.0,L2 Current (RMS),A,36.9
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,32.0,L1 Current (RMS),A,68.8
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.16
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.17
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,31.0,L1 Active Power,kW,2.6
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,31.0,N Current (RMS),A,10.1
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,31.0,L1 Current (RMS),A,12.3
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.41
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.08
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,21.0,L1 Active Power,kW,11.74
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,21.0,N Current (RMS),A,40.9
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,21.0,L1 Current (RMS),A,49.2
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.45
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.73
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,11.0,L1 Active Power,kW,5.71
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,11.0,N Current (RMS),A,18.1
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.5
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,11.0,L2 Current (RMS),A,5.0
113623,Meadow Way,2023-08-11 00:20:00+00:00,feeder,11.0,L1 Current (RMS),A,24.1
113623,Meadow Way,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,33.2
113623,Meadow Way,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
113623,Meadow Way,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
113623,Meadow Way,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
113623,Meadow Way,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.49
113623,Meadow Way,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
