Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
113623,Meadow Way,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
113623,Meadow Way,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,33.23
113623,Meadow Way,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,25.64
113623,Meadow Way,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,43.56
113623,Meadow Way,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,82.1
113623,Meadow Way,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,136.7
113623,Meadow Way,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,107.2
113623,Meadow Way,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,178.6
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.54
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,41.0,L3 Active Power,kW,11.51
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.99
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,41.0,L1 Active Power,kW,6.72
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,41.0,N Current (RMS),A,38.2
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,41.0,L3 Current (RMS),A,48.1
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,41.0,L2 Current (RMS),A,53.1
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,41.0,L1 Current (RMS),A,28.1
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,32.0,L3 Active Power,kW,15.05
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,32.0,L2 Active Power,kW,8.63
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,32.0,L1 Active Power,kW,18.84
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,32.0,N Current (RMS),A,44.3
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,32.0,L3 Current (RMS),A,63.0
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,32.0,L2 Current (RMS),A,36.8
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,32.0,L1 Current (RMS),A,76.9
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.06
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.34
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,31.0,L1 Active Power,kW,2.51
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,31.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,31.0,L1 Current (RMS),A,12.1
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,21.0,L3 Active Power,kW,4.38
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.11
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,21.0,N Current (RMS),A,27.5
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,21.0,L1 Current (RMS),A,34.1
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.58
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.0
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,11.0,L1 Active Power,kW,6.12
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,11.0,N Current (RMS),A,19.2
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,11.0,L2 Current (RMS),A,5.9
113623,Meadow Way,2023-08-11 00:10:00+00:00,feeder,11.0,L1 Current (RMS),A,25.6
113623,Meadow Way,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,33.3
113623,Meadow Way,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
113623,Meadow Way,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
113623,Meadow Way,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
113623,Meadow Way,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
113623,Meadow Way,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
113623,Meadow Way,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
113623,Meadow Way,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
113623,Meadow Way,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,34.58
113623,Meadow Way,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,26.12
113623,Meadow Way,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,42.29
113623,Meadow Way,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,78.4
113623,Meadow Way,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,142.0
113623,Meadow Way,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,109.3
113623,Meadow Way,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,172.6
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.45
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,41.0,L3 Active Power,kW,10.77
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,41.0,L2 Active Power,kW,14.59
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.95
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,41.0,N Current (RMS),A,44.5
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,41.0,L3 Current (RMS),A,45.7
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,41.0,L2 Current (RMS),A,59.5
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.1
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,32.0,L3 Active Power,kW,11.14
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,32.0,L2 Active Power,kW,8.78
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,32.0,L1 Active Power,kW,14.12
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,32.0,N Current (RMS),A,34.4
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,32.0,L3 Current (RMS),A,48.1
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,32.0,L2 Current (RMS),A,37.4
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,32.0,L1 Current (RMS),A,58.8
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.08
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.48
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.48
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,31.0,N Current (RMS),A,10.7
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,31.0,L1 Current (RMS),A,12.0
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,21.0,L3 Active Power,kW,1.53
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.19
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,21.0,L1 Active Power,kW,7.64
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,21.0,N Current (RMS),A,27.4
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,21.0,L3 Current (RMS),A,7.5
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,21.0,L2 Current (RMS),A,5.2
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.69
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.99
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,11.0,L1 Active Power,kW,6.74
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,11.0,N Current (RMS),A,21.7
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.7
113623,Meadow Way,2023-08-11 00:00:00+00:00,feeder,11.0,L1 Current (RMS),A,28.2
113623,Meadow Way,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,33.3
113623,Meadow Way,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
113623,Meadow Way,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
113623,Meadow Way,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
113623,Meadow Way,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
113623,Meadow Way,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
113623,Meadow Way,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
113623,Meadow Way,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113623,Meadow Way,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,27.2
113623,Meadow Way,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,28.02
113623,Meadow Way,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,36.93
113623,Meadow Way,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,70.9
113623,Meadow Way,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,113.5
113623,Meadow Way,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,116.7
113623,Meadow Way,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,152.4
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.83
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.64
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,41.0,L3 Active Power,kW,8.35
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,41.0,L2 Active Power,kW,11.17
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.84
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,41.0,N Current (RMS),A,26.0
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,41.0,L3 Current (RMS),A,35.5
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,41.0,L2 Current (RMS),A,46.1
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,41.0,L1 Current (RMS),A,32.6
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,32.0,L3 Active Power,kW,11.89
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,32.0,L2 Active Power,kW,9.26
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,32.0,L1 Active Power,kW,32.31
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,32.0,N Current (RMS),A,89.3
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,32.0,L3 Current (RMS),A,51.6
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,32.0,L2 Current (RMS),A,39.6
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,32.0,L1 Current (RMS),A,132.0
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,31.0,L3 Active Power,kW,5.15
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.13
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,31.0,L1 Active Power,kW,2.65
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,31.0,N Current (RMS),A,19.4
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,31.0,L1 Current (RMS),A,12.5
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.43
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.03
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.55
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,21.0,N Current (RMS),A,15.4
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,21.0,L3 Current (RMS),A,6.1
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,21.0,L2 Current (RMS),A,5.1
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,21.0,L1 Current (RMS),A,20.1
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.57
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,11.0,L2 Active Power,kW,0.88
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.66
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,11.0,N Current (RMS),A,7.7
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,11.0,L3 Current (RMS),A,8.3
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,11.0,L2 Current (RMS),A,5.4
113623,Meadow Way,2023-08-13 23:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.5
113623,Meadow Way,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,29.5
113623,Meadow Way,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
113623,Meadow Way,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
113623,Meadow Way,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
113623,Meadow Way,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
113623,Meadow Way,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
113623,Meadow Way,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
113623,Meadow Way,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
113623,Meadow Way,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,28.39
113623,Meadow Way,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,24.47
113623,Meadow Way,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,49.01
113623,Meadow Way,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,105.3
113623,Meadow Way,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,119.5
113623,Meadow Way,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,103.9
113623,Meadow Way,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,201.1
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.1
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,41.0,L3 Active Power,kW,8.76
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,41.0,L2 Active Power,kW,11.44
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.56
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,41.0,N Current (RMS),A,24.8
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,41.0,L3 Current (RMS),A,37.3
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,41.0,L2 Current (RMS),A,47.3
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,32.0,L3 Active Power,kW,9.84
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,32.0,L2 Active Power,kW,9.06
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,32.0,L1 Active Power,kW,42.37
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,32.0,N Current (RMS),A,127.0
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,32.0,L3 Current (RMS),A,42.9
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,32.0,L2 Current (RMS),A,39.1
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,32.0,L1 Current (RMS),A,172.6
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.56
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.27
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,31.0,L1 Active Power,kW,2.56
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,31.0,N Current (RMS),A,19.4
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,31.0,L3 Current (RMS),A,24.7
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,31.0,L1 Current (RMS),A,12.4
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.13
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.01
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.46
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,21.0,N Current (RMS),A,26.3
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,21.0,L3 Current (RMS),A,10.0
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,21.0,L2 Current (RMS),A,4.8
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.17
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.62
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.01
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,11.0,L3 Current (RMS),A,5.8
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,11.0,L2 Current (RMS),A,9.6
113623,Meadow Way,2023-08-13 23:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
113623,Meadow Way,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
113623,Meadow Way,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
113623,Meadow Way,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
113623,Meadow Way,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
113623,Meadow Way,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
113623,Meadow Way,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
113623,Meadow Way,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
113623,Meadow Way,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,27.47
113623,Meadow Way,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,25.39
113623,Meadow Way,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,62.96
113623,Meadow Way,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,145.8
113623,Meadow Way,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,115.0
113623,Meadow Way,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,107.8
113623,Meadow Way,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,257.3
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.03
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,41.0,L3 Active Power,kW,8.36
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.13
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,41.0,L1 Active Power,kW,7.08
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,41.0,N Current (RMS),A,29.5
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,41.0,L3 Current (RMS),A,35.6
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,41.0,L2 Current (RMS),A,46.0
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,32.0,L3 Active Power,kW,8.9
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,32.0,L2 Active Power,kW,9.81
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,32.0,L1 Active Power,kW,33.55
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,32.0,N Current (RMS),A,104.3
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,32.0,L3 Current (RMS),A,39.7
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,32.0,L2 Current (RMS),A,42.3
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,32.0,L1 Current (RMS),A,142.5
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.7
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.37
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.76
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,31.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,31.0,L3 Current (RMS),A,18.5
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,31.0,L1 Current (RMS),A,17.2
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.02
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.05
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.11
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,21.0,N Current (RMS),A,32.6
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.2
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,21.0,L2 Current (RMS),A,4.9
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.76
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,11.0,L2 Active Power,kW,0.74
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.79
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,11.0,N Current (RMS),A,8.6
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,11.0,L3 Current (RMS),A,9.1
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,11.0,L2 Current (RMS),A,5.3
113623,Meadow Way,2023-08-13 23:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113623,Meadow Way,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,29.6
113623,Meadow Way,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
113623,Meadow Way,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
113623,Meadow Way,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
113623,Meadow Way,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
113623,Meadow Way,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
113623,Meadow Way,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
113623,Meadow Way,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,24.75
113623,Meadow Way,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,25.1
113623,Meadow Way,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,55.29
113623,Meadow Way,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,133.5
113623,Meadow Way,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,105.2
113623,Meadow Way,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,107.1
113623,Meadow Way,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,229.9
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.23
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,41.0,L3 Active Power,kW,8.18
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,41.0,L2 Active Power,kW,7.65
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,41.0,L1 Active Power,kW,6.1
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,41.0,N Current (RMS),A,23.0
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,41.0,L3 Current (RMS),A,34.4
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,41.0,L2 Current (RMS),A,32.3
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,32.0,L3 Active Power,kW,13.09
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,32.0,L2 Active Power,kW,10.03
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,32.0,L1 Active Power,kW,15.79
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,32.0,N Current (RMS),A,36.4
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,32.0,L3 Current (RMS),A,56.1
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,32.0,L2 Current (RMS),A,43.2
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,32.0,L1 Current (RMS),A,65.3
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,31.0,L3 Active Power,kW,2.55
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.29
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.38
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,31.0,N Current (RMS),A,11.8
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.52
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.31
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.66
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,21.0,N Current (RMS),A,28.6
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,21.0,L3 Current (RMS),A,11.5
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,21.0,L2 Current (RMS),A,5.8
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,21.0,L1 Current (RMS),A,35.7
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,11.0,L3 Active Power,kW,2.22
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.02
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,11.0,L1 Active Power,kW,1.77
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,11.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,11.0,L3 Current (RMS),A,11.2
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-13 23:20:00+00:00,feeder,11.0,L1 Current (RMS),A,8.0
113623,Meadow Way,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,29.7
113623,Meadow Way,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
113623,Meadow Way,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
113623,Meadow Way,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
113623,Meadow Way,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
113623,Meadow Way,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
113623,Meadow Way,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,28.55
113623,Meadow Way,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,22.29
113623,Meadow Way,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,35.71
113623,Meadow Way,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,78.9
113623,Meadow Way,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,119.3
113623,Meadow Way,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,96.5
113623,Meadow Way,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,147.8
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.06
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,41.0,L3 Active Power,kW,8.36
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,41.0,L2 Active Power,kW,7.66
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,41.0,L1 Active Power,kW,5.62
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,41.0,N Current (RMS),A,25.8
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,41.0,L3 Current (RMS),A,35.8
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,41.0,L2 Current (RMS),A,32.2
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,41.0,L1 Current (RMS),A,23.9
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,32.0,L3 Active Power,kW,10.97
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,32.0,L2 Active Power,kW,9.04
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,32.0,L1 Active Power,kW,22.44
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,32.0,N Current (RMS),A,59.0
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,32.0,L3 Current (RMS),A,47.4
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,32.0,L2 Current (RMS),A,39.2
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,32.0,L1 Current (RMS),A,94.6
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,31.0,L3 Active Power,kW,2.52
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.48
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.15
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,31.0,N Current (RMS),A,13.1
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,31.0,L1 Current (RMS),A,18.9
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.34
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.6
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.62
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,21.0,N Current (RMS),A,27.7
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.8
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.7
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,21.0,L1 Current (RMS),A,35.8
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.98
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.75
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,11.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.1
113623,Meadow Way,2023-08-13 23:10:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113623,Meadow Way,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,29.7
113623,Meadow Way,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
113623,Meadow Way,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
113623,Meadow Way,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
113623,Meadow Way,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
113623,Meadow Way,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
113623,Meadow Way,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,27.18
113623,Meadow Way,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,22.85
113623,Meadow Way,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,42.58
113623,Meadow Way,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,92.3
113623,Meadow Way,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,113.9
113623,Meadow Way,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,98.4
113623,Meadow Way,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,176.2
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.62
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,41.0,L3 Active Power,kW,9.75
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,41.0,L2 Active Power,kW,7.87
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,41.0,L1 Active Power,kW,5.89
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,41.0,N Current (RMS),A,29.0
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,41.0,L3 Current (RMS),A,41.6
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,41.0,L1 Current (RMS),A,25.1
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,32.0,L3 Active Power,kW,11.35
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,32.0,L2 Active Power,kW,10.17
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,32.0,L1 Active Power,kW,16.27
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,32.0,N Current (RMS),A,38.3
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,32.0,L3 Current (RMS),A,48.9
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,32.0,L2 Current (RMS),A,43.9
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,32.0,L1 Current (RMS),A,67.2
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,31.0,L3 Active Power,kW,2.64
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.45
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,31.0,L1 Active Power,kW,2.77
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,31.0,N Current (RMS),A,11.3
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,31.0,L3 Current (RMS),A,12.0
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,31.0,L1 Current (RMS),A,14.0
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.33
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.45
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.62
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,21.0,N Current (RMS),A,29.6
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,21.0,L3 Current (RMS),A,10.6
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,21.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,21.0,L1 Current (RMS),A,35.3
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,11.0,L3 Active Power,kW,5.4
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,11.0,L2 Active Power,kW,0.98
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,11.0,L1 Active Power,kW,1.69
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,11.0,N Current (RMS),A,23.8
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,11.0,L3 Current (RMS),A,25.0
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,11.0,L2 Current (RMS),A,5.6
113623,Meadow Way,2023-08-13 23:00:00+00:00,feeder,11.0,L1 Current (RMS),A,7.8
113623,Meadow Way,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
113623,Meadow Way,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
113623,Meadow Way,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
113623,Meadow Way,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
113623,Meadow Way,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
113623,Meadow Way,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
113623,Meadow Way,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
113623,Meadow Way,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,31.49
113623,Meadow Way,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,22.92
113623,Meadow Way,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,35.25
113623,Meadow Way,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,80.6
113623,Meadow Way,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,132.2
113623,Meadow Way,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,98.7
113623,Meadow Way,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,145.7
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.27
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,41.0,L3 Active Power,kW,14.22
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,41.0,L2 Active Power,kW,8.31
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,41.0,L1 Active Power,kW,7.11
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,41.0,N Current (RMS),A,39.0
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,41.0,L3 Current (RMS),A,58.8
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,41.0,L1 Current (RMS),A,29.9
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,32.0,L3 Active Power,kW,12.69
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,32.0,L2 Active Power,kW,9.62
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,32.0,L1 Active Power,kW,15.55
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,32.0,N Current (RMS),A,36.0
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,32.0,L3 Current (RMS),A,54.0
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,32.0,L2 Current (RMS),A,41.6
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,32.0,L1 Current (RMS),A,64.3
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.25
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,31.0,L2 Active Power,kW,2.54
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.24
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,31.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,31.0,L3 Current (RMS),A,14.7
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,31.0,L2 Current (RMS),A,13.6
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,31.0,L1 Current (RMS),A,15.7
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.89
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.55
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.87
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,21.0,N Current (RMS),A,18.6
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.0
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,21.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,11.0,L3 Active Power,kW,10.13
