Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,11.0,N Current (RMS),A,39.8
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,11.0,L3 Current (RMS),A,41.2
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-13 22:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
113623,Meadow Way,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,29.8
113623,Meadow Way,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
113623,Meadow Way,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
113623,Meadow Way,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
113623,Meadow Way,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
113623,Meadow Way,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
113623,Meadow Way,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
113623,Meadow Way,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,42.18
113623,Meadow Way,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,23.27
113623,Meadow Way,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,33.71
113623,Meadow Way,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,98.6
113623,Meadow Way,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,173.4
113623,Meadow Way,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,100.1
113623,Meadow Way,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,139.8
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.11
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.74
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,41.0,L2 Active Power,kW,8.31
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,41.0,L1 Active Power,kW,8.26
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,41.0,N Current (RMS),A,36.0
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,41.0,L3 Current (RMS),A,57.2
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,41.0,L1 Current (RMS),A,35.8
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.72
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.84
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,32.0,L3 Active Power,kW,16.31
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,32.0,L2 Active Power,kW,12.0
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,32.0,L1 Active Power,kW,14.99
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,32.0,N Current (RMS),A,36.1
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,32.0,L3 Current (RMS),A,68.2
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,32.0,L2 Current (RMS),A,51.3
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,32.0,L1 Current (RMS),A,62.0
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.24
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,31.0,L2 Active Power,kW,2.28
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.09
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,31.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,31.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.0
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.67
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,21.0,L1 Active Power,kW,8.88
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,21.0,N Current (RMS),A,30.4
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,21.0,L3 Current (RMS),A,14.6
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,21.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,11.0,L3 Active Power,kW,2.78
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.84
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,11.0,N Current (RMS),A,16.8
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,11.0,L3 Current (RMS),A,17.4
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-13 22:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113623,Meadow Way,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
113623,Meadow Way,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
113623,Meadow Way,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
113623,Meadow Way,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
113623,Meadow Way,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
113623,Meadow Way,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
113623,Meadow Way,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,39.07
113623,Meadow Way,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,25.42
113623,Meadow Way,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,38.07
113623,Meadow Way,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,89.6
113623,Meadow Way,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,161.7
113623,Meadow Way,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,109.1
113623,Meadow Way,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,157.1
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.34
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,41.0,L3 Active Power,kW,12.2
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,41.0,L2 Active Power,kW,10.21
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,41.0,L1 Active Power,kW,9.37
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,41.0,N Current (RMS),A,27.0
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,41.0,L3 Current (RMS),A,50.7
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,41.0,L2 Current (RMS),A,42.5
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,41.0,L1 Current (RMS),A,38.7
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,32.0,L3 Active Power,kW,16.37
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,32.0,L2 Active Power,kW,13.69
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,32.0,L1 Active Power,kW,17.61
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,32.0,N Current (RMS),A,35.8
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,32.0,L3 Current (RMS),A,68.2
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,32.0,L2 Current (RMS),A,57.3
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,32.0,L1 Current (RMS),A,71.9
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,31.0,L3 Active Power,kW,4.32
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,31.0,L2 Active Power,kW,2.86
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.84
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,31.0,N Current (RMS),A,13.8
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,31.0,L3 Current (RMS),A,19.0
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,31.0,L2 Current (RMS),A,14.6
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,31.0,L1 Current (RMS),A,17.7
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.3
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.55
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.79
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,21.0,N Current (RMS),A,32.2
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.4
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,21.0,L2 Current (RMS),A,6.8
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,21.0,L1 Current (RMS),A,39.6
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.41
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.03
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,11.0,L1 Active Power,kW,8.88
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,11.0,N Current (RMS),A,33.2
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-13 22:30:00+00:00,feeder,11.0,L1 Current (RMS),A,39.3
113623,Meadow Way,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,29.9
113623,Meadow Way,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
113623,Meadow Way,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
113623,Meadow Way,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
113623,Meadow Way,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
113623,Meadow Way,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
113623,Meadow Way,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
113623,Meadow Way,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
113623,Meadow Way,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,36.61
113623,Meadow Way,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,29.34
113623,Meadow Way,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,49.48
113623,Meadow Way,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,93.5
113623,Meadow Way,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,150.8
113623,Meadow Way,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,123.1
113623,Meadow Way,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,201.1
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.33
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.15
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,41.0,L2 Active Power,kW,8.59
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,41.0,L1 Active Power,kW,9.07
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,41.0,N Current (RMS),A,24.5
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,41.0,L3 Current (RMS),A,46.7
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,41.0,L2 Current (RMS),A,35.6
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,41.0,L1 Current (RMS),A,37.1
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.09
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.31
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,32.0,L3 Active Power,kW,21.35
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,32.0,L2 Active Power,kW,14.49
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,32.0,L1 Active Power,kW,17.33
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,32.0,N Current (RMS),A,42.5
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,32.0,L3 Current (RMS),A,87.9
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,32.0,L2 Current (RMS),A,59.9
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,32.0,L1 Current (RMS),A,70.7
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.02
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,31.0,L2 Active Power,kW,3.64
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.11
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,31.0,N Current (RMS),A,15.3
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,31.0,L3 Current (RMS),A,25.0
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,31.0,L2 Current (RMS),A,16.9
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,21.0,L3 Active Power,kW,4.84
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.53
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,21.0,L1 Active Power,kW,6.7
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,21.0,N Current (RMS),A,20.7
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,21.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.43
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,11.0,L2 Active Power,kW,0.95
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.17
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,11.0,N Current (RMS),A,8.4
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,11.0,L3 Current (RMS),A,6.4
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.2
113623,Meadow Way,2023-08-13 22:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.8
113623,Meadow Way,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
113623,Meadow Way,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
113623,Meadow Way,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.81
113623,Meadow Way,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
113623,Meadow Way,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
113623,Meadow Way,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
113623,Meadow Way,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,44.8
113623,Meadow Way,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,29.2
113623,Meadow Way,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,39.38
113623,Meadow Way,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,90.6
113623,Meadow Way,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,182.5
113623,Meadow Way,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,121.3
113623,Meadow Way,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,160.6
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.93
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,41.0,L3 Active Power,kW,9.22
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,41.0,L2 Active Power,kW,8.81
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,41.0,L1 Active Power,kW,7.18
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,41.0,N Current (RMS),A,26.1
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,41.0,L3 Current (RMS),A,38.8
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,41.0,L2 Current (RMS),A,36.6
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,41.0,L1 Current (RMS),A,30.2
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.8
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.14
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,32.0,L3 Active Power,kW,19.69
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,32.0,L2 Active Power,kW,17.21
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,32.0,L1 Active Power,kW,14.09
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,32.0,N Current (RMS),A,39.4
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,32.0,L3 Current (RMS),A,81.1
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,32.0,L2 Current (RMS),A,70.9
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,32.0,L1 Current (RMS),A,57.9
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.65
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,31.0,L2 Active Power,kW,3.5
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.31
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,31.0,N Current (RMS),A,15.3
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,31.0,L3 Current (RMS),A,16.1
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,31.0,L2 Current (RMS),A,16.7
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,31.0,L1 Current (RMS),A,19.8
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.8
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.55
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.21
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,21.0,N Current (RMS),A,20.8
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.1
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.4
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,11.0,L1 Active Power,kW,1.83
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,11.0,N Current (RMS),A,6.2
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,11.0,L3 Current (RMS),A,6.3
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.1
113623,Meadow Way,2023-08-13 22:10:00+00:00,feeder,11.0,L1 Current (RMS),A,8.2
113623,Meadow Way,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,30.0
113623,Meadow Way,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
113623,Meadow Way,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
113623,Meadow Way,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
113623,Meadow Way,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
113623,Meadow Way,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
113623,Meadow Way,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
113623,Meadow Way,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
113623,Meadow Way,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,36.76
113623,Meadow Way,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,32.36
113623,Meadow Way,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,33.62
113623,Meadow Way,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,81.6
113623,Meadow Way,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,151.1
113623,Meadow Way,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,134.1
113623,Meadow Way,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,138.7
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.33
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,41.0,L3 Active Power,kW,11.47
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,41.0,L2 Active Power,kW,9.81
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,41.0,L1 Active Power,kW,9.06
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,41.0,N Current (RMS),A,28.1
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,41.0,L3 Current (RMS),A,48.8
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,41.0,L2 Current (RMS),A,40.6
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.91
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,32.0,L3 Active Power,kW,16.4
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,32.0,L2 Active Power,kW,14.98
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,32.0,L1 Active Power,kW,13.22
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,32.0,N Current (RMS),A,37.7
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,32.0,L3 Current (RMS),A,68.9
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,32.0,L2 Current (RMS),A,63.0
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,32.0,L1 Current (RMS),A,54.7
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.06
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,31.0,L2 Active Power,kW,3.45
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.94
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,31.0,N Current (RMS),A,14.8
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.5
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,31.0,L1 Current (RMS),A,21.6
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.82
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.38
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.22
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,21.0,N Current (RMS),A,10.8
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,21.0,L3 Current (RMS),A,12.4
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,21.0,L2 Current (RMS),A,10.8
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,21.0,L1 Current (RMS),A,13.9
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.24
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.33
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.94
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,11.0,N Current (RMS),A,13.4
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.4
113623,Meadow Way,2023-08-13 22:00:00+00:00,feeder,11.0,L1 Current (RMS),A,13.8
113623,Meadow Way,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,30.1
113623,Meadow Way,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
113623,Meadow Way,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
113623,Meadow Way,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
113623,Meadow Way,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
113623,Meadow Way,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113623,Meadow Way,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
113623,Meadow Way,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,37.99
113623,Meadow Way,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,31.96
113623,Meadow Way,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,33.37
113623,Meadow Way,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,86.1
113623,Meadow Way,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,156.2
113623,Meadow Way,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,133.2
113623,Meadow Way,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,137.8
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.82
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,41.0,L3 Active Power,kW,11.83
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,41.0,L2 Active Power,kW,10.31
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.82
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,41.0,N Current (RMS),A,25.2
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,41.0,L3 Current (RMS),A,49.5
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,41.0,L2 Current (RMS),A,42.9
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,41.0,L1 Current (RMS),A,48.5
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.43
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.22
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,32.0,L3 Active Power,kW,17.83
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,32.0,L2 Active Power,kW,17.17
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,32.0,L1 Active Power,kW,13.34
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,32.0,N Current (RMS),A,40.8
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,32.0,L3 Current (RMS),A,74.9
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,32.0,L2 Current (RMS),A,71.5
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,32.0,L1 Current (RMS),A,55.4
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.15
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.68
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.57
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,31.0,N Current (RMS),A,14.1
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,31.0,L3 Current (RMS),A,18.2
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,31.0,L2 Current (RMS),A,17.2
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.2
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.45
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.03
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.76
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,21.0,N Current (RMS),A,9.0
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,21.0,L3 Current (RMS),A,11.0
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.6
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,21.0,L1 Current (RMS),A,12.1
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.62
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,11.0,L2 Active Power,kW,2.03
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.59
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,11.0,N Current (RMS),A,12.7
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,11.0,L3 Current (RMS),A,12.6
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,11.0,L2 Current (RMS),A,10.5
113623,Meadow Way,2023-08-13 21:50:00+00:00,feeder,11.0,L1 Current (RMS),A,7.4
113623,Meadow Way,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,30.1
113623,Meadow Way,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
113623,Meadow Way,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
113623,Meadow Way,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
113623,Meadow Way,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
113623,Meadow Way,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
113623,Meadow Way,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
113623,Meadow Way,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
113623,Meadow Way,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
113623,Meadow Way,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,38.89
113623,Meadow Way,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,35.22
113623,Meadow Way,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,33.08
113623,Meadow Way,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,90.6
113623,Meadow Way,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,159.9
113623,Meadow Way,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,146.8
113623,Meadow Way,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,137.2
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.37
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.41
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,41.0,L2 Active Power,kW,13.27
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.17
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,41.0,N Current (RMS),A,32.4
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,41.0,L3 Current (RMS),A,48.5
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,41.0,L2 Current (RMS),A,54.2
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.04
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,32.0,L3 Active Power,kW,18.16
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,32.0,L2 Active Power,kW,19.14
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,32.0,L1 Active Power,kW,13.75
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,32.0,N Current (RMS),A,45.4
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,32.0,L3 Current (RMS),A,75.2
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,32.0,L2 Current (RMS),A,78.9
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,32.0,L1 Current (RMS),A,57.2
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.26
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.78
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.04
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,31.0,N Current (RMS),A,16.3
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,31.0,L3 Current (RMS),A,18.7
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,31.0,L2 Current (RMS),A,21.8
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,31.0,L1 Current (RMS),A,14.4
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.17
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.92
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.74
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,21.0,N Current (RMS),A,8.0
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,21.0,L3 Current (RMS),A,9.3
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.1
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.57
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.03
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.8
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,11.0,N Current (RMS),A,8.2
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,11.0,L2 Current (RMS),A,10.4
113623,Meadow Way,2023-08-13 21:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.1
113623,Meadow Way,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,30.2
113623,Meadow Way,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
113623,Meadow Way,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
113623,Meadow Way,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
113623,Meadow Way,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
113623,Meadow Way,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
113623,Meadow Way,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
113623,Meadow Way,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
113623,Meadow Way,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
113623,Meadow Way,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,37.58
113623,Meadow Way,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,41.14
113623,Meadow Way,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,32.49
113623,Meadow Way,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,102.3
113623,Meadow Way,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,154.8
113623,Meadow Way,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,168.8
113623,Meadow Way,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,135.4
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.63
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,41.0,L3 Active Power,kW,10.82
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,41.0,L2 Active Power,kW,11.04
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,41.0,L1 Active Power,kW,10.61
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,41.0,N Current (RMS),A,29.3
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,41.0,L3 Current (RMS),A,45.8
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,41.0,L2 Current (RMS),A,45.8
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,41.0,L1 Current (RMS),A,44.5
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.13
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,32.0,L3 Active Power,kW,20.73
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,32.0,L2 Active Power,kW,15.51
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,32.0,L1 Active Power,kW,14.61
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,32.0,N Current (RMS),A,45.0
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,32.0,L3 Current (RMS),A,85.9
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,32.0,L2 Current (RMS),A,65.0
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,32.0,L1 Current (RMS),A,61.5
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.02
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.97
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.45
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,31.0,N Current (RMS),A,15.5
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,31.0,L3 Current (RMS),A,21.8
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,31.0,L2 Current (RMS),A,21.5
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,31.0,L1 Current (RMS),A,16.5
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.22
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.15
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,21.0,L1 Active Power,kW,2.85
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,21.0,N Current (RMS),A,11.8
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,21.0,L3 Current (RMS),A,9.6
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,21.0,L2 Current (RMS),A,14.7
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,21.0,L1 Current (RMS),A,12.3
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.68
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,11.0,L2 Active Power,kW,3.25
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,11.0,L1 Active Power,kW,1.94
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,11.0,N Current (RMS),A,9.6
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,11.0,L2 Current (RMS),A,14.1
113623,Meadow Way,2023-08-13 21:30:00+00:00,feeder,11.0,L1 Current (RMS),A,8.8
113623,Meadow Way,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
113623,Meadow Way,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
113623,Meadow Way,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
113623,Meadow Way,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
113623,Meadow Way,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
113623,Meadow Way,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
113623,Meadow Way,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
113623,Meadow Way,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
113623,Meadow Way,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,40.48
113623,Meadow Way,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,37.92
113623,Meadow Way,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,33.46
113623,Meadow Way,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,98.2
113623,Meadow Way,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,166.9
113623,Meadow Way,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,157.1
113623,Meadow Way,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,140.9
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.51
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,41.0,L3 Active Power,kW,18.04
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,41.0,L2 Active Power,kW,16.92
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,41.0,L1 Active Power,kW,10.74
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,41.0,N Current (RMS),A,53.5
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,41.0,L3 Current (RMS),A,77.3
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,41.0,L2 Current (RMS),A,70.6
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,41.0,L1 Current (RMS),A,44.8
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,32.0,L3 Active Power,kW,23.51
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,32.0,L2 Active Power,kW,18.56
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,32.0,L1 Active Power,kW,15.99
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,32.0,N Current (RMS),A,48.7
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,32.0,L3 Current (RMS),A,97.4
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,32.0,L2 Current (RMS),A,77.8
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,32.0,L1 Current (RMS),A,67.0
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,31.0,L3 Active Power,kW,6.43
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,31.0,L2 Active Power,kW,2.69
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.6
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,31.0,N Current (RMS),A,20.8
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,31.0,L3 Current (RMS),A,27.6
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,31.0,L2 Current (RMS),A,13.9
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,31.0,L1 Current (RMS),A,17.9
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
