Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.0
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.89
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,21.0,L1 Active Power,kW,2.88
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,21.0,N Current (RMS),A,8.2
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,21.0,L3 Current (RMS),A,8.7
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,21.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,21.0,L1 Current (RMS),A,12.3
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.88
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.16
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,11.0,L1 Active Power,kW,4.57
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,11.0,N Current (RMS),A,21.3
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,11.0,L3 Current (RMS),A,8.3
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.9
113623,Meadow Way,2023-08-13 21:20:00+00:00,feeder,11.0,L1 Current (RMS),A,25.3
113623,Meadow Way,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,30.3
113623,Meadow Way,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
113623,Meadow Way,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
113623,Meadow Way,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
113623,Meadow Way,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
113623,Meadow Way,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
113623,Meadow Way,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
113623,Meadow Way,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,51.88
113623,Meadow Way,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,41.22
113623,Meadow Way,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,37.79
113623,Meadow Way,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,114.8
113623,Meadow Way,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,214.9
113623,Meadow Way,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,172.5
113623,Meadow Way,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,158.5
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.32
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,41.0,L3 Active Power,kW,11.51
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,41.0,L2 Active Power,kW,18.56
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.01
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,41.0,N Current (RMS),A,49.8
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,41.0,L3 Current (RMS),A,49.2
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,41.0,L2 Current (RMS),A,75.5
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,41.0,L1 Current (RMS),A,45.6
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.44
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,32.0,L3 Active Power,kW,20.32
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,32.0,L2 Active Power,kW,15.14
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,32.0,L1 Active Power,kW,16.39
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,32.0,N Current (RMS),A,43.5
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,32.0,L3 Current (RMS),A,84.5
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,32.0,L2 Current (RMS),A,63.2
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,32.0,L1 Current (RMS),A,68.4
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.6
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,31.0,L2 Active Power,kW,2.89
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,31.0,L1 Active Power,kW,5.58
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,31.0,N Current (RMS),A,17.8
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,31.0,L3 Current (RMS),A,20.1
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,31.0,L1 Current (RMS),A,24.5
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.06
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.41
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,21.0,L2 Active Power,kW,1.64
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,21.0,L1 Active Power,kW,3.27
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,21.0,N Current (RMS),A,10.3
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,21.0,L3 Current (RMS),A,10.7
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,21.0,L2 Current (RMS),A,7.6
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,21.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.82
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.56
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.88
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,11.0,N Current (RMS),A,10.2
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,11.0,L3 Current (RMS),A,8.1
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,11.0,L2 Current (RMS),A,8.2
113623,Meadow Way,2023-08-13 21:10:00+00:00,feeder,11.0,L1 Current (RMS),A,13.7
113623,Meadow Way,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
113623,Meadow Way,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
113623,Meadow Way,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
113623,Meadow Way,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
113623,Meadow Way,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
113623,Meadow Way,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
113623,Meadow Way,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
113623,Meadow Way,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
113623,Meadow Way,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
113623,Meadow Way,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,40.67
113623,Meadow Way,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,39.79
113623,Meadow Way,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,39.13
113623,Meadow Way,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,96.8
113623,Meadow Way,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,168.4
113623,Meadow Way,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,164.5
113623,Meadow Way,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,162.7
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.47
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.61
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,41.0,L2 Active Power,kW,15.94
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.2
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,41.0,N Current (RMS),A,37.8
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,41.0,L3 Current (RMS),A,52.6
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,41.0,L2 Current (RMS),A,65.8
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,41.0,L1 Current (RMS),A,50.8
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.05
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,32.0,L3 Active Power,kW,20.26
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,32.0,L2 Active Power,kW,14.67
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,32.0,L1 Active Power,kW,16.53
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,32.0,N Current (RMS),A,44.2
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,32.0,L3 Current (RMS),A,84.2
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,32.0,L2 Current (RMS),A,61.3
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,32.0,L1 Current (RMS),A,69.1
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,31.0,L3 Active Power,kW,5.59
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,31.0,L2 Active Power,kW,2.87
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.31
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,31.0,N Current (RMS),A,18.8
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,31.0,L2 Current (RMS),A,14.3
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,31.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.17
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,21.0,L2 Active Power,kW,1.8
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,21.0,L1 Active Power,kW,3.16
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,21.0,N Current (RMS),A,25.1
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,21.0,L3 Current (RMS),A,31.7
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,21.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,21.0,L1 Current (RMS),A,14.7
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.98
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,11.0,L3 Active Power,kW,2.66
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.57
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,11.0,N Current (RMS),A,15.5
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,11.0,L3 Current (RMS),A,12.7
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.8
113623,Meadow Way,2023-08-13 21:00:00+00:00,feeder,11.0,L1 Current (RMS),A,20.6
113623,Meadow Way,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,30.4
113623,Meadow Way,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
113623,Meadow Way,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
113623,Meadow Way,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
113623,Meadow Way,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
113623,Meadow Way,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
113623,Meadow Way,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
113623,Meadow Way,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
113623,Meadow Way,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
113623,Meadow Way,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
113623,Meadow Way,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,48.29
113623,Meadow Way,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,36.61
113623,Meadow Way,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,39.77
113623,Meadow Way,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,104.9
113623,Meadow Way,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,199.9
113623,Meadow Way,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,152.7
113623,Meadow Way,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,166.1
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.07
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,41.0,L3 Active Power,kW,12.69
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,41.0,L2 Active Power,kW,13.77
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.21
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,41.0,N Current (RMS),A,35.4
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,41.0,L3 Current (RMS),A,53.7
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,41.0,L2 Current (RMS),A,57.5
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,41.0,L1 Current (RMS),A,46.5
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,32.0,L3 Active Power,kW,19.71
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,32.0,L2 Active Power,kW,19.12
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,32.0,L1 Active Power,kW,16.57
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,32.0,N Current (RMS),A,44.6
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,32.0,L3 Current (RMS),A,82.4
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,32.0,L2 Current (RMS),A,79.6
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,32.0,L1 Current (RMS),A,69.3
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.2
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,31.0,L3 Active Power,kW,6.27
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,31.0,L2 Active Power,kW,3.49
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.02
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,31.0,N Current (RMS),A,18.1
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,31.0,L3 Current (RMS),A,26.5
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,31.0,L1 Current (RMS),A,14.3
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,21.0,L3 Active Power,kW,1.97
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,21.0,L2 Active Power,kW,1.96
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,21.0,L1 Active Power,kW,2.93
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,21.0,N Current (RMS),A,8.8
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,21.0,L3 Current (RMS),A,8.6
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,21.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,21.0,L1 Current (RMS),A,13.0
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.67
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.6
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.96
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,11.0,N Current (RMS),A,8.7
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,11.0,L2 Current (RMS),A,9.1
113623,Meadow Way,2023-08-13 20:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.4
113623,Meadow Way,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
113623,Meadow Way,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
113623,Meadow Way,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
113623,Meadow Way,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
113623,Meadow Way,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
113623,Meadow Way,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
113623,Meadow Way,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
113623,Meadow Way,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
113623,Meadow Way,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
113623,Meadow Way,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,42.31
113623,Meadow Way,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,39.94
113623,Meadow Way,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,35.68
113623,Meadow Way,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,102.7
113623,Meadow Way,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,174.9
113623,Meadow Way,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,166.2
113623,Meadow Way,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,149.8
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.86
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.05
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,41.0,L2 Active Power,kW,12.66
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,41.0,L1 Active Power,kW,14.01
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,41.0,N Current (RMS),A,31.0
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,41.0,L3 Current (RMS),A,50.7
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,41.0,L2 Current (RMS),A,52.2
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,41.0,L1 Current (RMS),A,58.3
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.32
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,32.0,L3 Active Power,kW,20.82
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,32.0,L2 Active Power,kW,17.9
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,32.0,L1 Active Power,kW,18.01
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,32.0,N Current (RMS),A,44.4
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,32.0,L3 Current (RMS),A,86.5
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,32.0,L2 Current (RMS),A,74.3
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,32.0,L1 Current (RMS),A,74.7
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.79
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.16
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.24
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,31.0,N Current (RMS),A,16.4
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,31.0,L2 Current (RMS),A,19.2
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,31.0,L1 Current (RMS),A,14.9
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.99
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,21.0,L2 Active Power,kW,1.86
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,21.0,L1 Active Power,kW,2.88
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,21.0,N Current (RMS),A,10.6
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,21.0,L3 Current (RMS),A,13.7
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,21.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,21.0,L1 Current (RMS),A,12.8
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.54
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.32
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,11.0,L1 Active Power,kW,1.77
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,11.0,N Current (RMS),A,7.1
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-13 20:40:00+00:00,feeder,11.0,L1 Current (RMS),A,8.5
113623,Meadow Way,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
113623,Meadow Way,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
113623,Meadow Way,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
113623,Meadow Way,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
113623,Meadow Way,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
113623,Meadow Way,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
113623,Meadow Way,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
113623,Meadow Way,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
113623,Meadow Way,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
113623,Meadow Way,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,43.19
113623,Meadow Way,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,37.9
113623,Meadow Way,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,39.92
113623,Meadow Way,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,98.1
113623,Meadow Way,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,177.8
113623,Meadow Way,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,157.5
113623,Meadow Way,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,166.1
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.69
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,41.0,L3 Active Power,kW,12.26
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,41.0,L2 Active Power,kW,13.89
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,41.0,L1 Active Power,kW,14.32
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,41.0,N Current (RMS),A,32.3
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,41.0,L3 Current (RMS),A,51.8
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,41.0,L2 Current (RMS),A,57.4
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,41.0,L1 Current (RMS),A,60.0
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,32.0,L3 Active Power,kW,24.41
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,32.0,L2 Active Power,kW,17.68
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,32.0,L1 Active Power,kW,16.53
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,32.0,N Current (RMS),A,51.5
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,32.0,L3 Current (RMS),A,100.8
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,32.0,L2 Current (RMS),A,73.4
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,32.0,L1 Current (RMS),A,69.0
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,31.0,L3 Active Power,kW,6.05
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.33
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.4
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,31.0,N Current (RMS),A,18.4
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,31.0,L3 Current (RMS),A,25.6
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,31.0,L2 Current (RMS),A,20.0
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,31.0,L1 Current (RMS),A,15.3
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.78
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.92
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.35
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,21.0,N Current (RMS),A,16.7
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,21.0,L3 Current (RMS),A,21.1
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.9
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,21.0,L1 Current (RMS),A,14.8
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.61
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.59
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.06
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,11.0,N Current (RMS),A,8.0
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.4
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.5
113623,Meadow Way,2023-08-13 20:30:00+00:00,feeder,11.0,L1 Current (RMS),A,9.4
113623,Meadow Way,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
113623,Meadow Way,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
113623,Meadow Way,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
113623,Meadow Way,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
113623,Meadow Way,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
113623,Meadow Way,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
113623,Meadow Way,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
113623,Meadow Way,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
113623,Meadow Way,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
113623,Meadow Way,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,49.11
113623,Meadow Way,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,39.4
113623,Meadow Way,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,39.65
113623,Meadow Way,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,110.4
113623,Meadow Way,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,202.3
113623,Meadow Way,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,164.1
113623,Meadow Way,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,165.7
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.35
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.08
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,41.0,L2 Active Power,kW,16.0
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.91
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,41.0,N Current (RMS),A,39.8
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,41.0,L3 Current (RMS),A,55.8
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,41.0,L2 Current (RMS),A,66.1
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,41.0,L1 Current (RMS),A,49.4
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.5
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,32.0,L3 Active Power,kW,22.41
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,32.0,L2 Active Power,kW,18.96
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,32.0,L1 Active Power,kW,19.04
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,32.0,N Current (RMS),A,46.3
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,32.0,L3 Current (RMS),A,92.8
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,32.0,L2 Current (RMS),A,78.7
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,32.0,L1 Current (RMS),A,79.2
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.56
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,31.0,L2 Active Power,kW,4.82
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,31.0,L1 Active Power,kW,3.29
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,31.0,N Current (RMS),A,18.4
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,31.0,L3 Current (RMS),A,23.9
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,31.0,L2 Current (RMS),A,22.1
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,31.0,L1 Current (RMS),A,15.2
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.07
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.74
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,21.0,L2 Active Power,kW,3.74
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.57
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,21.0,N Current (RMS),A,15.1
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,21.0,L1 Current (RMS),A,19.8
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.0
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.71
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.65
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.05
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.8
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-13 20:20:00+00:00,feeder,11.0,L1 Current (RMS),A,9.5
113623,Meadow Way,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
113623,Meadow Way,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
113623,Meadow Way,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
113623,Meadow Way,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
113623,Meadow Way,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
113623,Meadow Way,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
113623,Meadow Way,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
113623,Meadow Way,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
113623,Meadow Way,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113623,Meadow Way,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,48.49
113623,Meadow Way,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,45.18
113623,Meadow Way,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,40.86
113623,Meadow Way,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,111.9
113623,Meadow Way,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,200.2
113623,Meadow Way,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,187.6
113623,Meadow Way,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,170.1
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.05
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.97
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,41.0,L3 Active Power,kW,13.21
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,41.0,L2 Active Power,kW,14.01
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.78
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,41.0,N Current (RMS),A,34.2
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,41.0,L3 Current (RMS),A,55.6
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,41.0,L2 Current (RMS),A,58.0
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,41.0,L1 Current (RMS),A,57.8
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.76
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,32.0,L3 Active Power,kW,23.88
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,32.0,L2 Active Power,kW,20.52
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,32.0,L1 Active Power,kW,22.06
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,32.0,N Current (RMS),A,45.5
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,32.0,L3 Current (RMS),A,98.6
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,32.0,L2 Current (RMS),A,84.8
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,32.0,L1 Current (RMS),A,90.7
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.45
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.27
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.17
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,31.0,N Current (RMS),A,22.3
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,31.0,L3 Current (RMS),A,19.7
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,31.0,L2 Current (RMS),A,31.4
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,31.0,L1 Current (RMS),A,15.1
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,21.0,L3 Active Power,kW,3.22
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.73
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.25
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,21.0,N Current (RMS),A,14.0
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,21.0,L3 Current (RMS),A,14.4
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.72
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.05
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,11.0,L1 Active Power,kW,2.07
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,11.0,N Current (RMS),A,9.2
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,11.0,L2 Current (RMS),A,10.6
113623,Meadow Way,2023-08-13 20:10:00+00:00,feeder,11.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
113623,Meadow Way,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
113623,Meadow Way,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
113623,Meadow Way,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
113623,Meadow Way,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
113623,Meadow Way,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
113623,Meadow Way,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,46.48
113623,Meadow Way,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,46.59
113623,Meadow Way,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,46.34
113623,Meadow Way,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,103.6
113623,Meadow Way,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,191.9
113623,Meadow Way,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,192.7
113623,Meadow Way,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,191.3
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.77
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.26
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,41.0,L2 Active Power,kW,15.53
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.39
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,41.0,N Current (RMS),A,33.6
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,41.0,L3 Current (RMS),A,51.2
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,41.0,L2 Current (RMS),A,63.8
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,41.0,L1 Current (RMS),A,50.8
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.66
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.48
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.7
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,32.0,L3 Active Power,kW,27.87
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,32.0,L2 Active Power,kW,22.97
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,32.0,L1 Active Power,kW,20.05
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,32.0,N Current (RMS),A,56.5
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,32.0,L3 Current (RMS),A,114.5
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,32.0,L2 Current (RMS),A,94.5
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,32.0,L1 Current (RMS),A,82.4
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,31.0,L3 Active Power,kW,4.77
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.39
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.52
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,31.0,N Current (RMS),A,17.3
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,31.0,L3 Current (RMS),A,21.4
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,31.0,L2 Current (RMS),A,20.3
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.54
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,21.0,L3 Active Power,kW,4.98
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.82
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,21.0,L1 Active Power,kW,5.81
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,21.0,N Current (RMS),A,22.9
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,21.0,L2 Current (RMS),A,32.3
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,21.0,L1 Current (RMS),A,24.3
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.5
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.23
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.03
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,11.0,N Current (RMS),A,7.8
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.0
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-13 20:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
113623,Meadow Way,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
113623,Meadow Way,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
113623,Meadow Way,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
113623,Meadow Way,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
113623,Meadow Way,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
113623,Meadow Way,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
113623,Meadow Way,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
113623,Meadow Way,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,51.38
113623,Meadow Way,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,50.94
113623,Meadow Way,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,43.79
113623,Meadow Way,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,116.2
113623,Meadow Way,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,211.2
113623,Meadow Way,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,210.6
113623,Meadow Way,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,179.7
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.2
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.94
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,41.0,L2 Active Power,kW,15.42
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,41.0,L1 Active Power,kW,16.72
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,41.0,N Current (RMS),A,34.1
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,41.0,L3 Current (RMS),A,58.9
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,41.0,L2 Current (RMS),A,63.4
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,41.0,L1 Current (RMS),A,69.8
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.41
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.05
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,32.0,L3 Active Power,kW,32.37
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,32.0,L2 Active Power,kW,17.99
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,32.0,L1 Active Power,kW,19.76
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,32.0,N Current (RMS),A,73.9
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,32.0,L3 Current (RMS),A,132.6
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,32.0,L2 Current (RMS),A,74.7
