Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,32.0,L1 Current (RMS),A,81.8
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.77
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.51
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,31.0,L1 Active Power,kW,4.07
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,31.0,N Current (RMS),A,17.0
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,31.0,L2 Current (RMS),A,20.8
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,31.0,L1 Current (RMS),A,18.6
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,21.0,L3 Active Power,kW,9.04
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.31
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,21.0,L1 Active Power,kW,7.75
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,21.0,N Current (RMS),A,31.3
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,21.0,L3 Current (RMS),A,40.5
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,21.0,L1 Current (RMS),A,32.7
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.47
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.07
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,11.0,L1 Active Power,kW,1.7
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,11.0,N Current (RMS),A,7.6
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.0
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-13 19:50:00+00:00,feeder,11.0,L1 Current (RMS),A,8.7
113623,Meadow Way,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
113623,Meadow Way,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
113623,Meadow Way,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
113623,Meadow Way,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
113623,Meadow Way,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
113623,Meadow Way,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
113623,Meadow Way,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
113623,Meadow Way,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
113623,Meadow Way,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,61.6
113623,Meadow Way,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,42.3
113623,Meadow Way,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,49.99
113623,Meadow Way,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,128.6
113623,Meadow Way,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,253.0
113623,Meadow Way,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,175.7
113623,Meadow Way,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,205.1
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,1.5
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,41.0,L3 Active Power,kW,13.53
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,41.0,L2 Active Power,kW,15.05
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,41.0,L1 Active Power,kW,12.75
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,41.0,N Current (RMS),A,34.8
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,41.0,L3 Current (RMS),A,56.6
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,41.0,L2 Current (RMS),A,62.8
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,41.0,L1 Current (RMS),A,53.5
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.46
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.0
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,32.0,L3 Active Power,kW,30.03
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,32.0,L2 Active Power,kW,18.06
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,32.0,L1 Active Power,kW,19.43
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,32.0,N Current (RMS),A,67.9
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,32.0,L3 Current (RMS),A,124.6
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,32.0,L2 Current (RMS),A,75.4
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,32.0,L1 Current (RMS),A,81.5
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,31.0,L3 Active Power,kW,6.26
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,31.0,L2 Active Power,kW,4.51
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.52
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,31.0,N Current (RMS),A,20.2
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,31.0,L2 Current (RMS),A,20.9
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,21.0,L3 Active Power,kW,2.62
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.09
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,21.0,L1 Active Power,kW,7.33
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,21.0,N Current (RMS),A,18.8
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,21.0,L3 Current (RMS),A,11.8
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,21.0,L2 Current (RMS),A,14.4
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.88
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,11.0,L1 Active Power,kW,3.29
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,11.0,N Current (RMS),A,12.3
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,11.0,L3 Current (RMS),A,9.4
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-13 19:40:00+00:00,feeder,11.0,L1 Current (RMS),A,15.5
113623,Meadow Way,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
113623,Meadow Way,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
113623,Meadow Way,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
113623,Meadow Way,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
113623,Meadow Way,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
113623,Meadow Way,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
113623,Meadow Way,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
113623,Meadow Way,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
113623,Meadow Way,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,54.33
113623,Meadow Way,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,41.96
113623,Meadow Way,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,46.31
113623,Meadow Way,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,116.0
113623,Meadow Way,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,225.0
113623,Meadow Way,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,175.7
113623,Meadow Way,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,191.2
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.12
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.23
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,41.0,L2 Active Power,kW,15.37
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,41.0,L1 Active Power,kW,12.29
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,41.0,N Current (RMS),A,34.8
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,41.0,L3 Current (RMS),A,55.7
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,41.0,L2 Current (RMS),A,64.1
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,41.0,L1 Current (RMS),A,51.4
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.82
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.78
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,32.0,L3 Active Power,kW,28.98
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,32.0,L2 Active Power,kW,17.73
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,32.0,L1 Active Power,kW,21.41
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,32.0,N Current (RMS),A,65.0
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,32.0,L3 Current (RMS),A,119.5
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,32.0,L2 Current (RMS),A,74.1
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,32.0,L1 Current (RMS),A,89.3
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.85
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.03
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.09
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,31.0,N Current (RMS),A,17.1
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,31.0,L3 Current (RMS),A,17.8
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,31.0,L2 Current (RMS),A,22.3
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,31.0,L1 Current (RMS),A,14.9
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.13
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,21.0,L3 Active Power,kW,2.26
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,21.0,L2 Active Power,kW,6.14
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,21.0,L1 Active Power,kW,9.31
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,21.0,N Current (RMS),A,26.1
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,21.0,L3 Current (RMS),A,10.2
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,21.0,L1 Current (RMS),A,39.2
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.76
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.61
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.59
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,11.0,N Current (RMS),A,15.1
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.8
113623,Meadow Way,2023-08-13 19:30:00+00:00,feeder,11.0,L1 Current (RMS),A,16.5
113623,Meadow Way,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
113623,Meadow Way,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
113623,Meadow Way,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
113623,Meadow Way,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
113623,Meadow Way,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
113623,Meadow Way,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
113623,Meadow Way,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
113623,Meadow Way,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
113623,Meadow Way,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
113623,Meadow Way,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,51.08
113623,Meadow Way,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,45.89
113623,Meadow Way,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,49.7
113623,Meadow Way,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,104.3
113623,Meadow Way,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,211.6
113623,Meadow Way,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,190.8
113623,Meadow Way,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,205.2
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.09
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,41.0,L3 Active Power,kW,11.83
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,41.0,L2 Active Power,kW,17.24
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.96
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,41.0,N Current (RMS),A,38.6
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,41.0,L3 Current (RMS),A,50.0
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,41.0,L2 Current (RMS),A,71.5
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,41.0,L1 Current (RMS),A,49.7
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.96
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.84
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,32.0,L3 Active Power,kW,33.5
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,32.0,L2 Active Power,kW,21.39
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,32.0,L1 Active Power,kW,20.53
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,32.0,N Current (RMS),A,71.7
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,32.0,L3 Current (RMS),A,138.0
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,32.0,L2 Current (RMS),A,89.3
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,32.0,L1 Current (RMS),A,85.4
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.53
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,31.0,L2 Active Power,kW,6.83
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.5
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,31.0,N Current (RMS),A,26.6
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,31.0,L3 Current (RMS),A,16.0
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,31.0,L2 Current (RMS),A,29.4
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,31.0,L1 Current (RMS),A,29.6
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,21.0,L3 Active Power,kW,2.91
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.02
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,21.0,L1 Active Power,kW,10.27
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,21.0,N Current (RMS),A,26.8
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,21.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,21.0,L1 Current (RMS),A,42.2
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.06
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.39
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.11
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,11.0,L1 Active Power,kW,8.65
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,11.0,N Current (RMS),A,35.6
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.6
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-13 19:20:00+00:00,feeder,11.0,L1 Current (RMS),A,40.1
113623,Meadow Way,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,30.7
113623,Meadow Way,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
113623,Meadow Way,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
113623,Meadow Way,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
113623,Meadow Way,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
113623,Meadow Way,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
113623,Meadow Way,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
113623,Meadow Way,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
113623,Meadow Way,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,53.16
113623,Meadow Way,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,52.6
113623,Meadow Way,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,56.91
113623,Meadow Way,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,104.7
113623,Meadow Way,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,219.5
113623,Meadow Way,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,217.8
113623,Meadow Way,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,235.9
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.61
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.29
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,41.0,L2 Active Power,kW,15.78
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,41.0,L1 Active Power,kW,12.07
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,41.0,N Current (RMS),A,35.2
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,41.0,L3 Current (RMS),A,52.0
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,41.0,L2 Current (RMS),A,65.3
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,41.0,L1 Current (RMS),A,50.0
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.94
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.17
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,32.0,L3 Active Power,kW,28.85
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,32.0,L2 Active Power,kW,19.13
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,32.0,L1 Active Power,kW,20.21
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,32.0,N Current (RMS),A,56.3
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,32.0,L3 Current (RMS),A,119.2
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,32.0,L2 Current (RMS),A,80.1
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,32.0,L1 Current (RMS),A,85.3
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.87
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,31.0,L2 Active Power,kW,8.71
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,31.0,L1 Active Power,kW,13.95
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,31.0,N Current (RMS),A,39.8
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,31.0,L3 Current (RMS),A,17.7
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,31.0,L2 Current (RMS),A,37.1
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,31.0,L1 Current (RMS),A,58.0
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.45
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,21.0,L3 Active Power,kW,2.86
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,21.0,L2 Active Power,kW,6.43
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,21.0,L1 Active Power,kW,7.34
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,21.0,N Current (RMS),A,19.1
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,21.0,L3 Current (RMS),A,12.6
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.1
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,11.0,L3 Active Power,kW,2.84
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,11.0,L1 Active Power,kW,14.17
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,11.0,N Current (RMS),A,53.4
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,11.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.7
113623,Meadow Way,2023-08-13 19:10:00+00:00,feeder,11.0,L1 Current (RMS),A,60.1
113623,Meadow Way,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
113623,Meadow Way,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
113623,Meadow Way,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
113623,Meadow Way,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.45
113623,Meadow Way,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
113623,Meadow Way,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
113623,Meadow Way,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
113623,Meadow Way,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,50.71
113623,Meadow Way,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,51.28
113623,Meadow Way,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,67.74
113623,Meadow Way,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,114.1
113623,Meadow Way,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,209.5
113623,Meadow Way,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,211.8
113623,Meadow Way,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,279.5
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.41
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.03
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,41.0,L3 Active Power,kW,14.43
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,41.0,L2 Active Power,kW,15.36
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,41.0,L1 Active Power,kW,12.15
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,41.0,N Current (RMS),A,38.2
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,41.0,L3 Current (RMS),A,61.5
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,41.0,L2 Current (RMS),A,63.8
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,41.0,L1 Current (RMS),A,50.3
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,0.25
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.78
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,32.0,L3 Active Power,kW,24.18
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,32.0,L2 Active Power,kW,21.22
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,32.0,L1 Active Power,kW,16.6
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,32.0,N Current (RMS),A,51.5
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,32.0,L3 Current (RMS),A,100.5
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,32.0,L2 Current (RMS),A,88.9
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,32.0,L1 Current (RMS),A,69.6
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.66
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,31.0,L2 Active Power,kW,9.67
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,31.0,L1 Active Power,kW,5.86
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,31.0,N Current (RMS),A,27.1
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.0
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,31.0,L2 Current (RMS),A,40.3
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,31.0,L1 Current (RMS),A,25.7
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.43
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.47
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,21.0,L3 Active Power,kW,7.25
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,21.0,L2 Active Power,kW,6.01
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,21.0,L1 Active Power,kW,6.37
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,21.0,N Current (RMS),A,30.4
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,21.0,L1 Current (RMS),A,28.0
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,11.0,L3 Active Power,kW,1.45
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.26
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.69
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,11.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,11.0,L3 Current (RMS),A,7.3
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-13 19:00:00+00:00,feeder,11.0,L1 Current (RMS),A,20.4
113623,Meadow Way,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
113623,Meadow Way,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
113623,Meadow Way,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
113623,Meadow Way,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
113623,Meadow Way,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.4
113623,Meadow Way,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
113623,Meadow Way,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
113623,Meadow Way,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
113623,Meadow Way,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
113623,Meadow Way,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,50.97
113623,Meadow Way,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,53.54
113623,Meadow Way,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,45.68
113623,Meadow Way,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,109.5
113623,Meadow Way,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,212.4
113623,Meadow Way,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,221.1
113623,Meadow Way,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,188.7
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.18
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,41.0,L3 Active Power,kW,15.41
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,41.0,L2 Active Power,kW,15.82
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,41.0,L1 Active Power,kW,12.6
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,41.0,N Current (RMS),A,37.9
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,41.0,L3 Current (RMS),A,65.3
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,41.0,L2 Current (RMS),A,65.8
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,41.0,L1 Current (RMS),A,52.3
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.14
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.25
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,32.0,L3 Active Power,kW,23.02
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,32.0,L2 Active Power,kW,19.71
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,32.0,L1 Active Power,kW,17.34
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,32.0,N Current (RMS),A,50.8
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,32.0,L3 Current (RMS),A,95.8
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,32.0,L2 Current (RMS),A,83.1
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,32.0,L1 Current (RMS),A,73.0
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.65
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,31.0,L2 Active Power,kW,11.27
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.5
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,31.0,N Current (RMS),A,32.9
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.1
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,31.0,L2 Current (RMS),A,46.9
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,31.0,L1 Current (RMS),A,28.6
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.53
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,21.0,L3 Active Power,kW,13.45
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,21.0,L2 Active Power,kW,8.5
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.08
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,21.0,N Current (RMS),A,46.3
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,21.0,L3 Current (RMS),A,55.1
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,21.0,L2 Current (RMS),A,39.2
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.16
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,11.0,L3 Active Power,kW,1.55
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.34
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,11.0,L1 Active Power,kW,4.09
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,11.0,N Current (RMS),A,13.3
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-13 18:50:00+00:00,feeder,11.0,L1 Current (RMS),A,17.8
113623,Meadow Way,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
113623,Meadow Way,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
113623,Meadow Way,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
113623,Meadow Way,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
113623,Meadow Way,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.37
113623,Meadow Way,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
113623,Meadow Way,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
113623,Meadow Way,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
113623,Meadow Way,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,57.07
113623,Meadow Way,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,56.63
113623,Meadow Way,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,44.61
113623,Meadow Way,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,124.3
113623,Meadow Way,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,235.5
113623,Meadow Way,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,235.7
113623,Meadow Way,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,184.5
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.93
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.33
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,41.0,L3 Active Power,kW,19.76
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,41.0,L2 Active Power,kW,19.24
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,41.0,L1 Active Power,kW,13.93
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,41.0,N Current (RMS),A,47.8
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,41.0,L3 Current (RMS),A,83.7
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,41.0,L2 Current (RMS),A,79.4
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,41.0,L1 Current (RMS),A,57.5
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.01
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.09
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,32.0,L3 Active Power,kW,26.29
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,32.0,L2 Active Power,kW,21.01
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,32.0,L1 Active Power,kW,18.55
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,32.0,N Current (RMS),A,54.7
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,32.0,L3 Current (RMS),A,108.7
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,32.0,L2 Current (RMS),A,87.9
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,32.0,L1 Current (RMS),A,77.8
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.86
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.9
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.82
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,31.0,N Current (RMS),A,22.7
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,31.0,L2 Current (RMS),A,31.1
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,31.0,L1 Current (RMS),A,29.5
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,21.0,L3 Active Power,kW,10.98
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.97
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,21.0,L1 Active Power,kW,3.76
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,21.0,N Current (RMS),A,35.4
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,21.0,L3 Current (RMS),A,44.8
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,21.0,L1 Current (RMS),A,16.6
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,11.0,L3 Active Power,kW,1.92
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,11.0,L2 Active Power,kW,2.45
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.12
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,11.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,11.0,L3 Current (RMS),A,9.4
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,11.0,L2 Current (RMS),A,12.8
113623,Meadow Way,2023-08-13 18:40:00+00:00,feeder,11.0,L1 Current (RMS),A,9.6
113623,Meadow Way,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
113623,Meadow Way,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
113623,Meadow Way,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
113623,Meadow Way,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
113623,Meadow Way,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.41
113623,Meadow Way,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
113623,Meadow Way,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.11
113623,Meadow Way,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
113623,Meadow Way,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,63.81
113623,Meadow Way,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,53.57
113623,Meadow Way,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,45.19
113623,Meadow Way,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,133.9
113623,Meadow Way,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,263.3
113623,Meadow Way,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,221.7
113623,Meadow Way,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,186.5
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.48
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.67
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,41.0,L3 Active Power,kW,19.07
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,41.0,L2 Active Power,kW,15.96
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.23
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,41.0,N Current (RMS),A,40.6
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,41.0,L3 Current (RMS),A,80.5
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,41.0,L2 Current (RMS),A,65.8
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,41.0,L1 Current (RMS),A,54.9
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.29
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.07
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,32.0,L3 Active Power,kW,30.4
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,32.0,L2 Active Power,kW,21.16
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,32.0,L1 Active Power,kW,17.7
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,32.0,N Current (RMS),A,68.2
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,32.0,L3 Current (RMS),A,125.2
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,32.0,L2 Current (RMS),A,88.5
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,32.0,L1 Current (RMS),A,73.5
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.42
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,31.0,L2 Active Power,kW,5.77
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,31.0,L1 Active Power,kW,5.45
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,31.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,31.0,L3 Current (RMS),A,23.3
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,31.0,L2 Current (RMS),A,25.7
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,31.0,L1 Current (RMS),A,23.8
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,21.0,L3 Active Power,kW,7.15
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,21.0,L2 Active Power,kW,3.56
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,21.0,L1 Active Power,kW,11.17
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,21.0,N Current (RMS),A,41.4
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,21.0,L1 Current (RMS),A,49.7
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,11.0,L3 Active Power,kW,1.33
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.49
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.23
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,11.0,N Current (RMS),A,11.0
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,11.0,L3 Current (RMS),A,7.1
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,11.0,L2 Current (RMS),A,8.0
113623,Meadow Way,2023-08-13 18:30:00+00:00,feeder,11.0,L1 Current (RMS),A,14.9
113623,Meadow Way,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
113623,Meadow Way,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
113623,Meadow Way,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
113623,Meadow Way,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
113623,Meadow Way,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.38
113623,Meadow Way,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
113623,Meadow Way,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
113623,Meadow Way,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
113623,Meadow Way,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
113623,Meadow Way,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,63.38
113623,Meadow Way,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,47.94
113623,Meadow Way,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,50.79
113623,Meadow Way,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,122.2
113623,Meadow Way,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,261.1
113623,Meadow Way,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,198.8
113623,Meadow Way,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,209.5
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.88
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.45
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,41.0,L3 Active Power,kW,14.88
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,41.0,L2 Active Power,kW,17.71
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,41.0,L1 Active Power,kW,11.56
