Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,41.0,N Current (RMS),A,41.3
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,41.0,L3 Current (RMS),A,62.8
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,41.0,L2 Current (RMS),A,73.1
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,41.0,L1 Current (RMS),A,48.0
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.24
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.25
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,32.0,L3 Active Power,kW,28.15
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,32.0,L2 Active Power,kW,23.21
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,32.0,L1 Active Power,kW,18.03
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,32.0,N Current (RMS),A,62.1
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,32.0,L3 Current (RMS),A,116.1
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,32.0,L2 Current (RMS),A,97.0
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,32.0,L1 Current (RMS),A,74.7
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,31.0,L3 Active Power,kW,4.76
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.31
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.82
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,31.0,N Current (RMS),A,18.1
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,31.0,L3 Current (RMS),A,21.3
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,31.0,L2 Current (RMS),A,23.3
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,31.0,L1 Current (RMS),A,22.1
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,21.0,L3 Active Power,kW,6.62
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,21.0,L2 Active Power,kW,1.72
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,21.0,L1 Active Power,kW,7.71
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,21.0,N Current (RMS),A,30.5
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,21.0,L3 Current (RMS),A,31.7
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,21.0,L2 Current (RMS),A,7.9
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,11.0,L3 Active Power,kW,1.44
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.52
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,11.0,L1 Active Power,kW,3.35
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,11.0,N Current (RMS),A,11.2
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,11.0,L3 Current (RMS),A,7.3
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,11.0,L2 Current (RMS),A,8.3
113623,Meadow Way,2023-08-13 18:20:00+00:00,feeder,11.0,L1 Current (RMS),A,15.0
113623,Meadow Way,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
113623,Meadow Way,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
113623,Meadow Way,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
113623,Meadow Way,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
113623,Meadow Way,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.4
113623,Meadow Way,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
113623,Meadow Way,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
113623,Meadow Way,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
113623,Meadow Way,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,55.86
113623,Meadow Way,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,49.46
113623,Meadow Way,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,45.47
113623,Meadow Way,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,110.3
113623,Meadow Way,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,231.0
113623,Meadow Way,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,204.4
113623,Meadow Way,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,186.3
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.16
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.24
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,41.0,L3 Active Power,kW,14.13
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,41.0,L2 Active Power,kW,20.29
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,41.0,L1 Active Power,kW,13.59
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,41.0,N Current (RMS),A,44.4
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,41.0,L3 Current (RMS),A,59.8
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,41.0,L2 Current (RMS),A,82.8
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,41.0,L1 Current (RMS),A,55.9
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.11
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.7
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,32.0,L3 Active Power,kW,29.54
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,32.0,L2 Active Power,kW,21.24
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,32.0,L1 Active Power,kW,17.05
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,32.0,N Current (RMS),A,64.7
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,32.0,L3 Current (RMS),A,121.0
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,32.0,L2 Current (RMS),A,87.5
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,32.0,L1 Current (RMS),A,71.1
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.52
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,31.0,L3 Active Power,kW,5.1
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.1
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.31
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,31.0,N Current (RMS),A,27.4
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,31.0,L3 Current (RMS),A,22.5
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,31.0,L2 Current (RMS),A,34.1
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,31.0,L1 Current (RMS),A,20.5
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.28
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,21.0,L2 Active Power,kW,2.46
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,21.0,L1 Active Power,kW,8.76
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,21.0,N Current (RMS),A,25.1
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,21.0,L3 Current (RMS),A,23.6
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,21.0,L2 Current (RMS),A,12.0
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,21.0,L1 Current (RMS),A,36.1
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,11.0,L3 Active Power,kW,1.54
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,11.0,L2 Active Power,kW,2.78
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,11.0,L1 Active Power,kW,3.36
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,11.0,N Current (RMS),A,12.8
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,11.0,L3 Current (RMS),A,7.7
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,11.0,L2 Current (RMS),A,13.2
113623,Meadow Way,2023-08-13 18:10:00+00:00,feeder,11.0,L1 Current (RMS),A,15.4
113623,Meadow Way,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
113623,Meadow Way,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
113623,Meadow Way,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
113623,Meadow Way,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
113623,Meadow Way,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.38
113623,Meadow Way,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
113623,Meadow Way,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
113623,Meadow Way,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
113623,Meadow Way,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
113623,Meadow Way,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,55.6
113623,Meadow Way,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,53.87
113623,Meadow Way,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,47.07
113623,Meadow Way,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,108.2
113623,Meadow Way,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,227.8
113623,Meadow Way,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,220.8
113623,Meadow Way,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,192.7
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.97
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.31
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.7
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.48
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,41.0,L2 Active Power,kW,19.9
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,41.0,L1 Active Power,kW,13.42
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,41.0,N Current (RMS),A,49.1
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,41.0,L3 Current (RMS),A,53.7
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,41.0,L2 Current (RMS),A,81.0
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,41.0,L1 Current (RMS),A,55.1
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.41
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,32.0,L3 Active Power,kW,29.78
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,32.0,L2 Active Power,kW,21.02
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,32.0,L1 Active Power,kW,19.71
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,32.0,N Current (RMS),A,62.1
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,32.0,L3 Current (RMS),A,121.9
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,32.0,L2 Current (RMS),A,87.0
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,32.0,L1 Current (RMS),A,81.1
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.31
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.95
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,31.0,L1 Active Power,kW,3.93
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,31.0,N Current (RMS),A,20.1
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,31.0,L2 Current (RMS),A,26.0
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,31.0,L1 Current (RMS),A,18.2
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,21.0,L3 Active Power,kW,2.59
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,21.0,L2 Active Power,kW,2.4
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,21.0,L1 Active Power,kW,9.1
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,21.0,N Current (RMS),A,31.5
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,21.0,L3 Current (RMS),A,11.1
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,21.0,L2 Current (RMS),A,11.3
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,21.0,L1 Current (RMS),A,40.3
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.77
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,11.0,L3 Active Power,kW,3.53
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.96
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.17
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,11.0,N Current (RMS),A,15.1
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.1
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.8
113623,Meadow Way,2023-08-13 18:00:00+00:00,feeder,11.0,L1 Current (RMS),A,9.5
113623,Meadow Way,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
113623,Meadow Way,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
113623,Meadow Way,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
113623,Meadow Way,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
113623,Meadow Way,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.36
113623,Meadow Way,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
113623,Meadow Way,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
113623,Meadow Way,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
113623,Meadow Way,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,54.69
113623,Meadow Way,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,51.23
113623,Meadow Way,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,48.34
113623,Meadow Way,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,101.7
113623,Meadow Way,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,223.3
113623,Meadow Way,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,209.4
113623,Meadow Way,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,197.5
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.74
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.31
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.08
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,41.0,L2 Active Power,kW,15.74
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,41.0,L1 Active Power,kW,16.43
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,41.0,N Current (RMS),A,32.8
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,41.0,L3 Current (RMS),A,54.9
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,41.0,L2 Current (RMS),A,64.8
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,41.0,L1 Current (RMS),A,67.7
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.16
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.58
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,32.0,L3 Active Power,kW,29.31
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,32.0,L2 Active Power,kW,24.79
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,32.0,L1 Active Power,kW,19.9
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,32.0,N Current (RMS),A,56.0
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,32.0,L3 Current (RMS),A,120.3
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,32.0,L2 Current (RMS),A,101.6
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,32.0,L1 Current (RMS),A,82.6
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,31.0,L3 Active Power,kW,4.67
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.74
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,31.0,L1 Active Power,kW,3.53
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,31.0,N Current (RMS),A,17.7
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,31.0,L3 Current (RMS),A,20.9
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,31.0,L2 Current (RMS),A,21.9
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,31.0,L1 Current (RMS),A,15.8
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,21.0,L3 Active Power,kW,2.97
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,21.0,L2 Active Power,kW,2.77
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,21.0,L1 Active Power,kW,10.01
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,21.0,N Current (RMS),A,29.8
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,21.0,L3 Current (RMS),A,13.5
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,21.0,L2 Current (RMS),A,12.3
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,21.0,L1 Current (RMS),A,41.4
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.6
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.36
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,11.0,L3 Active Power,kW,2.78
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.51
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.25
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,11.0,N Current (RMS),A,12.0
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,11.0,L3 Current (RMS),A,13.5
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,11.0,L2 Current (RMS),A,7.7
113623,Meadow Way,2023-08-13 17:50:00+00:00,feeder,11.0,L1 Current (RMS),A,9.7
113623,Meadow Way,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
113623,Meadow Way,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
113623,Meadow Way,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.41
113623,Meadow Way,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
113623,Meadow Way,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.33
113623,Meadow Way,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
113623,Meadow Way,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
113623,Meadow Way,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,52.82
113623,Meadow Way,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,49.55
113623,Meadow Way,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,52.12
113623,Meadow Way,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,95.4
113623,Meadow Way,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,216.1
113623,Meadow Way,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,202.4
113623,Meadow Way,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,212.3
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.69
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.21
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,41.0,L3 Active Power,kW,11.82
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,41.0,L2 Active Power,kW,18.04
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,41.0,L1 Active Power,kW,20.87
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,41.0,N Current (RMS),A,44.9
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,41.0,L3 Current (RMS),A,49.9
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,41.0,L2 Current (RMS),A,73.9
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,41.0,L1 Current (RMS),A,84.7
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.03
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.28
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,32.0,L3 Active Power,kW,29.1
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,32.0,L2 Active Power,kW,22.81
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,32.0,L1 Active Power,kW,18.05
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,32.0,N Current (RMS),A,58.4
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,32.0,L3 Current (RMS),A,118.2
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,32.0,L2 Current (RMS),A,93.6
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,32.0,L1 Current (RMS),A,74.2
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.8
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,31.0,L3 Active Power,kW,4.48
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.57
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,31.0,L1 Active Power,kW,3.97
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,31.0,N Current (RMS),A,18.0
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,31.0,L3 Current (RMS),A,20.4
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,31.0,L2 Current (RMS),A,24.8
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,31.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.3
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.16
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,21.0,L3 Active Power,kW,5.2
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,21.0,L2 Active Power,kW,5.39
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,21.0,L1 Active Power,kW,9.49
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,21.0,N Current (RMS),A,19.7
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,21.0,L2 Current (RMS),A,23.9
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,21.0,L1 Current (RMS),A,38.4
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.63
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.45
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,11.0,L3 Active Power,kW,3.16
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.41
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.72
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,11.0,N Current (RMS),A,13.0
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,11.0,L3 Current (RMS),A,15.0
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,11.0,L2 Current (RMS),A,7.3
113623,Meadow Way,2023-08-13 17:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.3
113623,Meadow Way,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
113623,Meadow Way,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
113623,Meadow Way,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
113623,Meadow Way,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
113623,Meadow Way,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.4
113623,Meadow Way,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.74
113623,Meadow Way,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
113623,Meadow Way,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
113623,Meadow Way,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,53.77
113623,Meadow Way,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,53.21
113623,Meadow Way,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,55.1
113623,Meadow Way,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,93.9
113623,Meadow Way,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,218.5
113623,Meadow Way,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,217.5
113623,Meadow Way,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,223.1
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.68
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.75
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,41.0,L3 Active Power,kW,13.92
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,41.0,L2 Active Power,kW,21.0
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,41.0,L1 Active Power,kW,18.71
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,41.0,N Current (RMS),A,41.7
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,41.0,L3 Current (RMS),A,58.2
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,41.0,L2 Current (RMS),A,85.8
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,41.0,L1 Current (RMS),A,76.6
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.05
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.01
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.04
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,32.0,L3 Active Power,kW,31.26
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,32.0,L2 Active Power,kW,25.02
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,32.0,L1 Active Power,kW,16.83
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,32.0,N Current (RMS),A,66.2
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,32.0,L3 Current (RMS),A,127.5
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,32.0,L2 Current (RMS),A,104.1
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,32.0,L1 Current (RMS),A,69.6
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.65
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,31.0,L3 Active Power,kW,3.53
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,31.0,L2 Active Power,kW,8.35
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.94
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,31.0,N Current (RMS),A,25.6
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,31.0,L3 Current (RMS),A,16.2
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,31.0,L2 Current (RMS),A,36.6
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.48
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.25
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,21.0,L3 Active Power,kW,5.97
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,21.0,L2 Active Power,kW,7.2
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,21.0,L1 Active Power,kW,7.9
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,21.0,N Current (RMS),A,14.3
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,21.0,L2 Current (RMS),A,30.2
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,21.0,L1 Current (RMS),A,32.5
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.94
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.57
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,11.0,L3 Active Power,kW,2.55
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.25
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.41
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,11.0,N Current (RMS),A,12.9
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,11.0,L3 Current (RMS),A,12.1
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,11.0,L2 Current (RMS),A,7.0
113623,Meadow Way,2023-08-13 17:30:00+00:00,feeder,11.0,L1 Current (RMS),A,15.6
113623,Meadow Way,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
113623,Meadow Way,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
113623,Meadow Way,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
113623,Meadow Way,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
113623,Meadow Way,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
113623,Meadow Way,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
113623,Meadow Way,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
113623,Meadow Way,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
113623,Meadow Way,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
113623,Meadow Way,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,57.24
113623,Meadow Way,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,62.82
113623,Meadow Way,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,50.78
113623,Meadow Way,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,105.1
113623,Meadow Way,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,233.7
113623,Meadow Way,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,255.8
113623,Meadow Way,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,207.7
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.91
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.04
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,41.0,L3 Active Power,kW,13.9
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,41.0,L2 Active Power,kW,20.7
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,41.0,L1 Active Power,kW,15.65
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,41.0,N Current (RMS),A,44.6
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,41.0,L3 Current (RMS),A,59.2
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,41.0,L2 Current (RMS),A,86.0
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,41.0,L1 Current (RMS),A,64.7
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.04
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.91
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,32.0,L3 Active Power,kW,28.13
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,32.0,L2 Active Power,kW,22.65
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,32.0,L1 Active Power,kW,14.44
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,32.0,N Current (RMS),A,67.2
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,32.0,L3 Current (RMS),A,117.1
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,32.0,L2 Current (RMS),A,94.0
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,32.0,L1 Current (RMS),A,60.3
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,31.0,L3 Active Power,kW,5.28
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.98
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,31.0,L1 Active Power,kW,4.29
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,31.0,N Current (RMS),A,19.5
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,31.0,L3 Current (RMS),A,23.4
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,31.0,L2 Current (RMS),A,27.2
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,31.0,L1 Current (RMS),A,19.4
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,21.0,L3 Active Power,kW,5.31
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,21.0,L2 Active Power,kW,6.5
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,21.0,L1 Active Power,kW,8.74
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,21.0,N Current (RMS),A,20.2
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,21.0,L3 Current (RMS),A,22.6
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,21.0,L1 Current (RMS),A,38.2
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,11.0,L3 Active Power,kW,3.19
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.29
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,11.0,L1 Active Power,kW,6.57
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,11.0,N Current (RMS),A,21.7
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,11.0,L3 Current (RMS),A,14.7
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,11.0,L2 Current (RMS),A,7.2
113623,Meadow Way,2023-08-13 17:20:00+00:00,feeder,11.0,L1 Current (RMS),A,28.5
113623,Meadow Way,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
113623,Meadow Way,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
113623,Meadow Way,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
113623,Meadow Way,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
113623,Meadow Way,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.36
113623,Meadow Way,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
113623,Meadow Way,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
113623,Meadow Way,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
113623,Meadow Way,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
113623,Meadow Way,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,55.82
113623,Meadow Way,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,57.11
113623,Meadow Way,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,49.7
113623,Meadow Way,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,108.0
113623,Meadow Way,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,230.9
113623,Meadow Way,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,235.5
113623,Meadow Way,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,204.7
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.37
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.64
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,41.0,L3 Active Power,kW,12.76
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,41.0,L2 Active Power,kW,12.96
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.37
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,41.0,N Current (RMS),A,29.3
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,41.0,L3 Current (RMS),A,54.2
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,41.0,L2 Current (RMS),A,54.4
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,41.0,L1 Current (RMS),A,47.7
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.38
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.63
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,32.0,L3 Active Power,kW,27.58
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,32.0,L2 Active Power,kW,26.0
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,32.0,L1 Active Power,kW,17.51
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,32.0,N Current (RMS),A,65.5
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,32.0,L3 Current (RMS),A,114.1
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,32.0,L2 Current (RMS),A,110.0
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,32.0,L1 Current (RMS),A,75.1
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,31.0,L3 Active Power,kW,4.22
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,31.0,L2 Active Power,kW,7.17
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,31.0,L1 Active Power,kW,4.65
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,31.0,N Current (RMS),A,22.4
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,31.0,L3 Current (RMS),A,19.2
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,31.0,L2 Current (RMS),A,31.4
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,31.0,L1 Current (RMS),A,20.6
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.95
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.22
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,21.0,L3 Active Power,kW,5.91
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,21.0,L2 Active Power,kW,5.47
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,21.0,L1 Active Power,kW,6.35
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,21.0,N Current (RMS),A,17.1
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.55
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.84
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.53
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.6
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,11.0,N Current (RMS),A,19.0
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,11.0,L3 Current (RMS),A,21.2
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,11.0,L2 Current (RMS),A,7.9
113623,Meadow Way,2023-08-13 17:10:00+00:00,feeder,11.0,L1 Current (RMS),A,20.6
113623,Meadow Way,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
113623,Meadow Way,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
113623,Meadow Way,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
113623,Meadow Way,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
113623,Meadow Way,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.38
113623,Meadow Way,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
113623,Meadow Way,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
113623,Meadow Way,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113623,Meadow Way,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
113623,Meadow Way,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,55.31
113623,Meadow Way,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,53.13
113623,Meadow Way,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,44.48
113623,Meadow Way,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,111.7
113623,Meadow Way,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,227.8
113623,Meadow Way,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,219.7
113623,Meadow Way,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,183.7
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.25
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.5
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,41.0,L3 Active Power,kW,12.58
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,41.0,L2 Active Power,kW,12.08
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.34
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,41.0,N Current (RMS),A,29.0
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,41.0,L3 Current (RMS),A,53.9
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,41.0,L2 Current (RMS),A,50.4
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,41.0,L1 Current (RMS),A,47.4
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.43
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.15
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.57
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,32.0,L3 Active Power,kW,28.24
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,32.0,L2 Active Power,kW,23.2
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,32.0,L1 Active Power,kW,17.51
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,32.0,N Current (RMS),A,65.6
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,32.0,L3 Current (RMS),A,117.2
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,32.0,L2 Current (RMS),A,97.8
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,32.0,L1 Current (RMS),A,73.4
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,31.0,L3 Active Power,kW,6.23
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,31.0,L2 Active Power,kW,5.5
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.73
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,31.0,N Current (RMS),A,20.5
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,31.0,L3 Current (RMS),A,26.8
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,31.0,L2 Current (RMS),A,24.6
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,31.0,L1 Current (RMS),A,22.2
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.34
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.0
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.74
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,21.0,L2 Active Power,kW,8.82
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,21.0,L1 Active Power,kW,4.78
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,21.0,N Current (RMS),A,25.0
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,21.0,L2 Current (RMS),A,36.7
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,21.0,L1 Current (RMS),A,20.0
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.52
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,11.0,L3 Active Power,kW,6.38
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.85
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,11.0,L1 Active Power,kW,2.37
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,11.0,N Current (RMS),A,23.9
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,11.0,L3 Current (RMS),A,27.7
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,11.0,L2 Current (RMS),A,9.5
113623,Meadow Way,2023-08-13 17:00:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
113623,Meadow Way,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
113623,Meadow Way,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
113623,Meadow Way,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
113623,Meadow Way,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
113623,Meadow Way,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.39
113623,Meadow Way,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
113623,Meadow Way,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.42
113623,Meadow Way,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
