Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113623,Meadow Way,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,59.17
113623,Meadow Way,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,51.45
113623,Meadow Way,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,40.73
113623,Meadow Way,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,129.5
113623,Meadow Way,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,244.8
113623,Meadow Way,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,213.1
113623,Meadow Way,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,169.1
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.04
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.42
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.34
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,41.0,L2 Active Power,kW,14.11
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,41.0,L1 Active Power,kW,15.91
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,41.0,N Current (RMS),A,30.2
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,41.0,L3 Current (RMS),A,56.6
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,41.0,L2 Current (RMS),A,58.9
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,41.0,L1 Current (RMS),A,66.3
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.53
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.09
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,32.0,L3 Active Power,kW,33.07
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,32.0,L2 Active Power,kW,26.87
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,32.0,L1 Active Power,kW,18.36
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,32.0,N Current (RMS),A,74.6
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,32.0,L3 Current (RMS),A,136.2
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,32.0,L2 Current (RMS),A,110.9
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,32.0,L1 Current (RMS),A,76.7
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.89
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,31.0,L3 Active Power,kW,3.63
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,31.0,L2 Active Power,kW,4.57
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,31.0,L1 Active Power,kW,6.29
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,31.0,N Current (RMS),A,19.4
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,31.0,L3 Current (RMS),A,17.0
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,31.0,L2 Current (RMS),A,20.5
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,31.0,L1 Current (RMS),A,27.7
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.05
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.31
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.25
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,21.0,L3 Active Power,kW,11.19
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,21.0,L2 Active Power,kW,3.92
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,21.0,L1 Active Power,kW,4.21
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,21.0,N Current (RMS),A,38.7
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,21.0,L3 Current (RMS),A,48.5
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,21.0,L1 Current (RMS),A,18.8
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.42
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,11.0,L3 Active Power,kW,5.26
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.76
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,11.0,L1 Active Power,kW,2.4
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,11.0,N Current (RMS),A,19.5
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,11.0,L3 Current (RMS),A,23.2
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,11.0,L2 Current (RMS),A,8.9
113623,Meadow Way,2023-08-13 16:50:00+00:00,feeder,11.0,L1 Current (RMS),A,10.7
113623,Meadow Way,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,30.9
113623,Meadow Way,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
113623,Meadow Way,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
113623,Meadow Way,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
113623,Meadow Way,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
113623,Meadow Way,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.39
113623,Meadow Way,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
113623,Meadow Way,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.9
113623,Meadow Way,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
113623,Meadow Way,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
113623,Meadow Way,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,66.5
113623,Meadow Way,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,51.23
113623,Meadow Way,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,47.18
113623,Meadow Way,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,130.8
113623,Meadow Way,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,274.2
113623,Meadow Way,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,211.7
113623,Meadow Way,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,194.7
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.48
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.3
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,41.0,L3 Active Power,kW,14.03
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,41.0,L2 Active Power,kW,15.62
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.04
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,41.0,N Current (RMS),A,36.8
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,41.0,L3 Current (RMS),A,59.5
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,41.0,L2 Current (RMS),A,64.2
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,41.0,L1 Current (RMS),A,45.8
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.75
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.39
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,32.0,L3 Active Power,kW,27.36
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,32.0,L2 Active Power,kW,25.51
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,32.0,L1 Active Power,kW,17.63
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,32.0,N Current (RMS),A,67.0
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,32.0,L3 Current (RMS),A,112.8
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,32.0,L2 Current (RMS),A,105.4
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,32.0,L1 Current (RMS),A,73.8
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,31.0,L3 Active Power,kW,5.67
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,31.0,L2 Active Power,kW,6.84
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,31.0,L1 Active Power,kW,6.63
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,31.0,N Current (RMS),A,19.7
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,31.0,L3 Current (RMS),A,25.5
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,31.0,L2 Current (RMS),A,30.1
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,31.0,L1 Current (RMS),A,27.8
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.44
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.44
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,21.0,L3 Active Power,kW,14.77
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,21.0,L2 Active Power,kW,3.84
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,21.0,L1 Active Power,kW,4.62
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,21.0,N Current (RMS),A,50.0
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,21.0,L3 Current (RMS),A,61.6
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.54
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,11.0,L3 Active Power,kW,6.86
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,11.0,L2 Active Power,kW,3.78
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,11.0,L1 Active Power,kW,2.74
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,11.0,N Current (RMS),A,23.2
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,11.0,L3 Current (RMS),A,29.7
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,11.0,L2 Current (RMS),A,16.8
113623,Meadow Way,2023-08-13 16:40:00+00:00,feeder,11.0,L1 Current (RMS),A,12.8
113623,Meadow Way,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
113623,Meadow Way,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
113623,Meadow Way,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
113623,Meadow Way,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
113623,Meadow Way,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.37
113623,Meadow Way,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
113623,Meadow Way,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.56
113623,Meadow Way,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
113623,Meadow Way,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
113623,Meadow Way,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,68.68
113623,Meadow Way,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,55.59
113623,Meadow Way,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,42.65
113623,Meadow Way,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,153.6
113623,Meadow Way,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,282.3
113623,Meadow Way,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,227.9
113623,Meadow Way,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,175.3
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.12
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.49
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.1
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,41.0,L3 Active Power,kW,15.46
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.68
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,41.0,L1 Active Power,kW,11.18
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,41.0,N Current (RMS),A,33.2
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,41.0,L3 Current (RMS),A,65.1
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,41.0,L2 Current (RMS),A,53.1
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,41.0,L1 Current (RMS),A,46.6
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,1.08
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.74
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,4.17
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,32.0,L3 Active Power,kW,26.97
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,32.0,L2 Active Power,kW,27.06
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,32.0,L1 Active Power,kW,18.78
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,32.0,N Current (RMS),A,67.7
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,32.0,L3 Current (RMS),A,111.7
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,32.0,L2 Current (RMS),A,113.3
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,32.0,L1 Current (RMS),A,79.2
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,31.0,L3 Active Power,kW,5.88
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,31.0,L2 Active Power,kW,8.91
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.66
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,31.0,N Current (RMS),A,28.9
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,31.0,L2 Current (RMS),A,38.3
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,31.0,L1 Current (RMS),A,16.3
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.72
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.27
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,21.0,L3 Active Power,kW,10.36
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,21.0,L2 Active Power,kW,2.46
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.95
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,21.0,N Current (RMS),A,41.0
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,21.0,L3 Current (RMS),A,49.7
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,21.0,L2 Current (RMS),A,11.1
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.8
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,11.0,L3 Active Power,kW,5.55
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,11.0,L2 Active Power,kW,2.2
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,11.0,L1 Active Power,kW,2.33
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,11.0,N Current (RMS),A,20.2
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,11.0,L3 Current (RMS),A,24.3
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,11.0,L2 Current (RMS),A,11.3
113623,Meadow Way,2023-08-13 16:30:00+00:00,feeder,11.0,L1 Current (RMS),A,10.6
113623,Meadow Way,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,30.8
113623,Meadow Way,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.49
113623,Meadow Way,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
113623,Meadow Way,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
113623,Meadow Way,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
113623,Meadow Way,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.39
113623,Meadow Way,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
113623,Meadow Way,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.22
113623,Meadow Way,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
113623,Meadow Way,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
113623,Meadow Way,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,64.21
113623,Meadow Way,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,53.31
113623,Meadow Way,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,39.91
113623,Meadow Way,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,154.3
113623,Meadow Way,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,267.8
113623,Meadow Way,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,219.9
113623,Meadow Way,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,164.5
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.13
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.66
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,41.0,L3 Active Power,kW,14.82
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,41.0,L2 Active Power,kW,12.14
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,41.0,L1 Active Power,kW,12.54
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,41.0,N Current (RMS),A,32.5
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,41.0,L3 Current (RMS),A,64.0
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,41.0,L2 Current (RMS),A,50.8
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,41.0,L1 Current (RMS),A,52.4
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.56
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.95
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,32.0,L3 Active Power,kW,26.93
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,32.0,L2 Active Power,kW,26.91
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,32.0,L1 Active Power,kW,20.46
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,32.0,N Current (RMS),A,57.3
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,32.0,L3 Current (RMS),A,110.9
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,32.0,L2 Current (RMS),A,111.2
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,32.0,L1 Current (RMS),A,85.6
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,31.0,L3 Active Power,kW,3.31
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,31.0,L2 Active Power,kW,5.63
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,31.0,L1 Active Power,kW,5.17
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,31.0,N Current (RMS),A,17.5
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,31.0,L3 Current (RMS),A,15.6
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,31.0,L2 Current (RMS),A,25.0
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,31.0,L1 Current (RMS),A,22.3
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.21
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,21.0,L3 Active Power,kW,8.34
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,21.0,L2 Active Power,kW,2.15
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,21.0,L1 Active Power,kW,4.78
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,21.0,N Current (RMS),A,25.9
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,21.0,L2 Current (RMS),A,9.9
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.3
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.83
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.17
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,11.0,L3 Active Power,kW,5.39
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,11.0,L2 Active Power,kW,1.21
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,11.0,L1 Active Power,kW,2.38
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,11.0,N Current (RMS),A,21.3
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,11.0,L3 Current (RMS),A,23.4
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,11.0,L2 Current (RMS),A,6.6
113623,Meadow Way,2023-08-13 16:20:00+00:00,feeder,11.0,L1 Current (RMS),A,10.4
113623,Meadow Way,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,30.7
113623,Meadow Way,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
113623,Meadow Way,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
113623,Meadow Way,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
113623,Meadow Way,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
113623,Meadow Way,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.42
113623,Meadow Way,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
113623,Meadow Way,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.65
113623,Meadow Way,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
113623,Meadow Way,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
113623,Meadow Way,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,58.79
113623,Meadow Way,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,48.04
113623,Meadow Way,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,45.33
113623,Meadow Way,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,116.9
113623,Meadow Way,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,241.6
113623,Meadow Way,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,198.4
113623,Meadow Way,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,186.5
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.39
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.68
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.67
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,41.0,L3 Active Power,kW,20.0
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,41.0,L2 Active Power,kW,14.12
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,41.0,L1 Active Power,kW,11.71
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,41.0,N Current (RMS),A,49.2
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,41.0,L3 Current (RMS),A,85.5
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,41.0,L2 Current (RMS),A,58.8
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,41.0,L1 Current (RMS),A,48.3
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.32
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.79
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,32.0,L3 Active Power,kW,25.52
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,32.0,L2 Active Power,kW,22.27
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,32.0,L1 Active Power,kW,20.02
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,32.0,N Current (RMS),A,52.4
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,32.0,L3 Current (RMS),A,104.7
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,32.0,L2 Current (RMS),A,91.9
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,32.0,L1 Current (RMS),A,83.1
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.82
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,31.0,L3 Active Power,kW,3.63
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,31.0,L2 Active Power,kW,4.23
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,31.0,L1 Active Power,kW,3.28
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,31.0,N Current (RMS),A,15.9
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,31.0,L3 Current (RMS),A,17.4
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,31.0,L2 Current (RMS),A,20.2
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,31.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.6
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,21.0,L3 Active Power,kW,11.01
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,21.0,L2 Active Power,kW,3.01
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,21.0,L1 Active Power,kW,5.06
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,21.0,N Current (RMS),A,37.8
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,21.0,L3 Current (RMS),A,47.4
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,21.0,L2 Current (RMS),A,13.7
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.01
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.08
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,11.0,L3 Active Power,kW,4.15
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,11.0,L2 Active Power,kW,1.04
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,11.0,L1 Active Power,kW,4.36
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,11.0,N Current (RMS),A,19.2
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,11.0,L3 Current (RMS),A,18.1
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-13 16:10:00+00:00,feeder,11.0,L1 Current (RMS),A,20.2
113623,Meadow Way,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
113623,Meadow Way,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
113623,Meadow Way,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
113623,Meadow Way,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
113623,Meadow Way,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.4
113623,Meadow Way,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
113623,Meadow Way,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
113623,Meadow Way,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
113623,Meadow Way,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
113623,Meadow Way,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,64.3
113623,Meadow Way,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,44.67
113623,Meadow Way,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,44.43
113623,Meadow Way,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,136.1
113623,Meadow Way,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,262.3
113623,Meadow Way,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,184.1
113623,Meadow Way,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,181.7
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.93
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.02
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,41.0,L3 Active Power,kW,18.9
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,41.0,L2 Active Power,kW,13.9
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,41.0,L1 Active Power,kW,11.75
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,41.0,N Current (RMS),A,43.8
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,41.0,L3 Current (RMS),A,80.5
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,41.0,L2 Current (RMS),A,57.6
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,41.0,L1 Current (RMS),A,48.7
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.76
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.08
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.41
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,32.0,L3 Active Power,kW,32.81
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,32.0,L2 Active Power,kW,28.27
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,32.0,L1 Active Power,kW,19.48
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,32.0,N Current (RMS),A,73.2
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,32.0,L3 Current (RMS),A,134.6
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,32.0,L2 Current (RMS),A,116.7
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,32.0,L1 Current (RMS),A,80.8
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.95
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,31.0,L3 Active Power,kW,3.96
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,31.0,L2 Active Power,kW,4.81
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,31.0,L1 Active Power,kW,4.12
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,31.0,N Current (RMS),A,18.0
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,31.0,L3 Current (RMS),A,17.9
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,31.0,L2 Current (RMS),A,22.1
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.91
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.11
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,21.0,L3 Active Power,kW,5.38
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,21.0,L2 Active Power,kW,5.98
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,21.0,L1 Active Power,kW,8.24
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,21.0,N Current (RMS),A,17.4
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,21.0,L2 Current (RMS),A,25.9
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.28
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.92
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,11.0,L3 Active Power,kW,4.01
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,11.0,L2 Active Power,kW,1.13
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,11.0,L1 Active Power,kW,4.51
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,11.0,N Current (RMS),A,17.9
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,11.0,L3 Current (RMS),A,17.6
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-13 16:00:00+00:00,feeder,11.0,L1 Current (RMS),A,20.4
113623,Meadow Way,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,30.6
113623,Meadow Way,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
113623,Meadow Way,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
113623,Meadow Way,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
113623,Meadow Way,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
113623,Meadow Way,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.47
113623,Meadow Way,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
113623,Meadow Way,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.4
113623,Meadow Way,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
113623,Meadow Way,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
113623,Meadow Way,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,65.07
113623,Meadow Way,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,54.09
113623,Meadow Way,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,48.11
113623,Meadow Way,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,127.7
113623,Meadow Way,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,266.3
113623,Meadow Way,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,222.0
113623,Meadow Way,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,196.2
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.19
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,1.3
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.79
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,41.0,L3 Active Power,kW,13.0
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,41.0,L2 Active Power,kW,17.18
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,41.0,L1 Active Power,kW,11.5
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,41.0,N Current (RMS),A,38.0
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,41.0,L3 Current (RMS),A,54.6
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,41.0,L2 Current (RMS),A,71.1
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,41.0,L1 Current (RMS),A,47.7
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.41
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.11
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.32
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,32.0,L3 Active Power,kW,33.38
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,32.0,L2 Active Power,kW,30.96
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,32.0,L1 Active Power,kW,21.21
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,32.0,N Current (RMS),A,68.5
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,32.0,L3 Current (RMS),A,136.5
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,32.0,L2 Current (RMS),A,126.6
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,32.0,L1 Current (RMS),A,87.9
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.12
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,31.0,L3 Active Power,kW,2.77
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,31.0,L2 Active Power,kW,7.44
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,31.0,L1 Active Power,kW,5.39
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,31.0,N Current (RMS),A,27.0
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,31.0,L3 Current (RMS),A,13.4
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,31.0,L2 Current (RMS),A,32.6
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,31.0,L1 Current (RMS),A,23.9
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.96
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.32
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,21.0,L3 Active Power,kW,4.09
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,21.0,L2 Active Power,kW,5.94
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,21.0,L1 Active Power,kW,5.34
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,21.0,N Current (RMS),A,19.0
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,21.0,L3 Current (RMS),A,19.9
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.29
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.88
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,11.0,L3 Active Power,kW,4.02
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,11.0,L2 Active Power,kW,1.15
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,11.0,L1 Active Power,kW,3.71
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,11.0,N Current (RMS),A,15.0
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,11.0,L3 Current (RMS),A,17.6
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,11.0,L2 Current (RMS),A,6.3
113623,Meadow Way,2023-08-13 15:50:00+00:00,feeder,11.0,L1 Current (RMS),A,16.8
113623,Meadow Way,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
113623,Meadow Way,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
113623,Meadow Way,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
113623,Meadow Way,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
113623,Meadow Way,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.48
113623,Meadow Way,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
113623,Meadow Way,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
113623,Meadow Way,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
113623,Meadow Way,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
113623,Meadow Way,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,57.26
113623,Meadow Way,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,62.68
113623,Meadow Way,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,47.16
113623,Meadow Way,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,117.2
113623,Meadow Way,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,234.5
113623,Meadow Way,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,256.0
113623,Meadow Way,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,193.0
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,2.0
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.39
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.96
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,41.0,L3 Active Power,kW,12.7
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,41.0,L2 Active Power,kW,13.31
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,41.0,L1 Active Power,kW,11.2
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,41.0,N Current (RMS),A,30.0
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,41.0,L3 Current (RMS),A,53.1
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,41.0,L2 Current (RMS),A,54.9
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,41.0,L1 Current (RMS),A,46.4
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.76
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.92
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,32.0,L3 Active Power,kW,31.74
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,32.0,L2 Active Power,kW,32.09
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,32.0,L1 Active Power,kW,22.43
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,32.0,N Current (RMS),A,64.2
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,32.0,L3 Current (RMS),A,130.0
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,32.0,L2 Current (RMS),A,131.0
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,32.0,L1 Current (RMS),A,92.8
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,31.0,L3 Active Power,kW,3.66
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,31.0,L2 Active Power,kW,5.13
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,31.0,L1 Active Power,kW,4.85
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,31.0,N Current (RMS),A,18.3
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,31.0,L3 Current (RMS),A,18.1
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,31.0,L2 Current (RMS),A,22.7
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,31.0,L1 Current (RMS),A,21.4
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,1.31
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.35
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,21.0,L3 Active Power,kW,3.96
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,21.0,L2 Active Power,kW,2.99
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,21.0,L1 Active Power,kW,5.88
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,21.0,N Current (RMS),A,13.6
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,21.0,L3 Current (RMS),A,18.3
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,21.0,L2 Current (RMS),A,13.4
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,21.0,L1 Current (RMS),A,24.9
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.37
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.91
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.61
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,11.0,L3 Active Power,kW,4.1
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,11.0,L2 Active Power,kW,1.12
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,11.0,L1 Active Power,kW,4.09
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,11.0,N Current (RMS),A,16.1
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,11.0,L3 Current (RMS),A,17.9
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,11.0,L2 Current (RMS),A,6.4
113623,Meadow Way,2023-08-13 15:40:00+00:00,feeder,11.0,L1 Current (RMS),A,18.0
113623,Meadow Way,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,30.5
113623,Meadow Way,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
113623,Meadow Way,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
113623,Meadow Way,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
113623,Meadow Way,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
113623,Meadow Way,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.44
113623,Meadow Way,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
113623,Meadow Way,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
113623,Meadow Way,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
113623,Meadow Way,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
113623,Meadow Way,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,56.16
113623,Meadow Way,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,54.64
113623,Meadow Way,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,48.47
113623,Meadow Way,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,102.8
113623,Meadow Way,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,229.9
113623,Meadow Way,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,223.0
113623,Meadow Way,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,197.7
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,41.0,L3 Reactive Power,kVAR,3.19
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.34
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.75
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,41.0,L3 Active Power,kW,12.77
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,41.0,L2 Active Power,kW,12.13
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,41.0,L1 Active Power,kW,13.31
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,41.0,N Current (RMS),A,26.8
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,41.0,L3 Current (RMS),A,54.6
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,41.0,L2 Current (RMS),A,50.9
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,41.0,L1 Current (RMS),A,55.4
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,32.0,L3 Reactive Power,kVAR,0.15
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.17
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.34
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,32.0,L3 Active Power,kW,30.67
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,32.0,L2 Active Power,kW,32.5
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,32.0,L1 Active Power,kW,22.84
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,32.0,N Current (RMS),A,61.3
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,32.0,L3 Current (RMS),A,127.0
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,32.0,L2 Current (RMS),A,133.6
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,32.0,L1 Current (RMS),A,95.0
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,31.0,L3 Active Power,kW,2.82
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,31.0,L2 Active Power,kW,4.07
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,31.0,L1 Active Power,kW,3.09
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,31.0,N Current (RMS),A,16.2
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,31.0,L3 Current (RMS),A,13.6
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,31.0,L2 Current (RMS),A,18.9
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,31.0,L1 Current (RMS),A,14.6
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.99
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.46
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,21.0,L3 Active Power,kW,4.41
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,21.0,L2 Active Power,kW,1.85
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,21.0,L1 Active Power,kW,3.98
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,21.0,N Current (RMS),A,12.6
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,21.0,L3 Current (RMS),A,19.8
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,21.0,L2 Current (RMS),A,8.1
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,21.0,L1 Current (RMS),A,17.3
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.4
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.9
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.58
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,11.0,L3 Active Power,kW,4.62
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,11.0,L2 Active Power,kW,1.22
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,11.0,L1 Active Power,kW,3.29
113623,Meadow Way,2023-08-13 15:30:00+00:00,feeder,11.0,N Current (RMS),A,17.4
